Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
522132,Tawe Park Ystradgynlais,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
522132,Tawe Park Ystradgynlais,2023-06-19T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
522132,Tawe Park Ystradgynlais,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
522132,Tawe Park Ystradgynlais,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
522132,Tawe Park Ystradgynlais,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
522132,Tawe Park Ystradgynlais,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
522132,Tawe Park Ystradgynlais,2023-06-19T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
522132,Tawe Park Ystradgynlais,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
522132,Tawe Park Ystradgynlais,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
522132,Tawe Park Ystradgynlais,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
522132,Tawe Park Ystradgynlais,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.11
522132,Tawe Park Ystradgynlais,2023-06-19T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
522132,Tawe Park Ystradgynlais,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
522132,Tawe Park Ystradgynlais,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
522132,Tawe Park Ystradgynlais,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
522132,Tawe Park Ystradgynlais,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,32.6
522132,Tawe Park Ystradgynlais,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
522132,Tawe Park Ystradgynlais,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
522132,Tawe Park Ystradgynlais,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
522132,Tawe Park Ystradgynlais,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
522132,Tawe Park Ystradgynlais,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
522132,Tawe Park Ystradgynlais,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.84
522132,Tawe Park Ystradgynlais,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.03
522132,Tawe Park Ystradgynlais,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.79
522132,Tawe Park Ystradgynlais,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
522132,Tawe Park Ystradgynlais,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
522132,Tawe Park Ystradgynlais,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
522132,Tawe Park Ystradgynlais,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
522132,Tawe Park Ystradgynlais,2023-06-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-19T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-19T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-19T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-19T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.51
522132,Tawe Park Ystradgynlais,2023-06-19T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.39
522132,Tawe Park Ystradgynlais,2023-06-19T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.49
522132,Tawe Park Ystradgynlais,2023-06-19T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,58.0
522132,Tawe Park Ystradgynlais,2023-06-19T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.4
522132,Tawe Park Ystradgynlais,2023-06-19T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
522132,Tawe Park Ystradgynlais,2023-06-19T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.2
522132,Tawe Park Ystradgynlais,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
522132,Tawe Park Ystradgynlais,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
522132,Tawe Park Ystradgynlais,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
522132,Tawe Park Ystradgynlais,2023-06-19T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
522132,Tawe Park Ystradgynlais,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
522132,Tawe Park Ystradgynlais,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
522132,Tawe Park Ystradgynlais,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
522132,Tawe Park Ystradgynlais,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
522132,Tawe Park Ystradgynlais,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
522132,Tawe Park Ystradgynlais,2023-06-19T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
522132,Tawe Park Ystradgynlais,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
522132,Tawe Park Ystradgynlais,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
522132,Tawe Park Ystradgynlais,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
522132,Tawe Park Ystradgynlais,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.21
522132,Tawe Park Ystradgynlais,2023-06-19T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
522132,Tawe Park Ystradgynlais,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
522132,Tawe Park Ystradgynlais,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
522132,Tawe Park Ystradgynlais,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
522132,Tawe Park Ystradgynlais,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,32.6
522132,Tawe Park Ystradgynlais,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
522132,Tawe Park Ystradgynlais,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
522132,Tawe Park Ystradgynlais,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
522132,Tawe Park Ystradgynlais,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
522132,Tawe Park Ystradgynlais,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
522132,Tawe Park Ystradgynlais,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
522132,Tawe Park Ystradgynlais,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.48
522132,Tawe Park Ystradgynlais,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.37
522132,Tawe Park Ystradgynlais,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.46
522132,Tawe Park Ystradgynlais,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
522132,Tawe Park Ystradgynlais,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
522132,Tawe Park Ystradgynlais,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
522132,Tawe Park Ystradgynlais,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
522132,Tawe Park Ystradgynlais,2023-06-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-19T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
522132,Tawe Park Ystradgynlais,2023-06-19T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-19T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-19T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,29.11
522132,Tawe Park Ystradgynlais,2023-06-19T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.25
522132,Tawe Park Ystradgynlais,2023-06-19T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.93
522132,Tawe Park Ystradgynlais,2023-06-19T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,74.6
522132,Tawe Park Ystradgynlais,2023-06-19T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,121.3
522132,Tawe Park Ystradgynlais,2023-06-19T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
522132,Tawe Park Ystradgynlais,2023-06-19T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.3
522132,Tawe Park Ystradgynlais,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
522132,Tawe Park Ystradgynlais,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
522132,Tawe Park Ystradgynlais,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
522132,Tawe Park Ystradgynlais,2023-06-19T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
522132,Tawe Park Ystradgynlais,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
522132,Tawe Park Ystradgynlais,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-19T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
522132,Tawe Park Ystradgynlais,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
522132,Tawe Park Ystradgynlais,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
522132,Tawe Park Ystradgynlais,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
522132,Tawe Park Ystradgynlais,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
522132,Tawe Park Ystradgynlais,2023-06-19T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
522132,Tawe Park Ystradgynlais,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
522132,Tawe Park Ystradgynlais,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
522132,Tawe Park Ystradgynlais,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
522132,Tawe Park Ystradgynlais,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,32.5
522132,Tawe Park Ystradgynlais,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
522132,Tawe Park Ystradgynlais,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
522132,Tawe Park Ystradgynlais,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
522132,Tawe Park Ystradgynlais,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
522132,Tawe Park Ystradgynlais,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
522132,Tawe Park Ystradgynlais,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.73
522132,Tawe Park Ystradgynlais,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.39
522132,Tawe Park Ystradgynlais,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.68
522132,Tawe Park Ystradgynlais,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
522132,Tawe Park Ystradgynlais,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
522132,Tawe Park Ystradgynlais,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
522132,Tawe Park Ystradgynlais,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
522132,Tawe Park Ystradgynlais,2023-06-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-19T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-19T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-19T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-19T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,31.1
522132,Tawe Park Ystradgynlais,2023-06-19T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.15
522132,Tawe Park Ystradgynlais,2023-06-19T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.85
522132,Tawe Park Ystradgynlais,2023-06-19T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,91.1
522132,Tawe Park Ystradgynlais,2023-06-19T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,130.4
522132,Tawe Park Ystradgynlais,2023-06-19T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
522132,Tawe Park Ystradgynlais,2023-06-19T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.4
522132,Tawe Park Ystradgynlais,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
522132,Tawe Park Ystradgynlais,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-19T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
522132,Tawe Park Ystradgynlais,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
522132,Tawe Park Ystradgynlais,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-19T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
522132,Tawe Park Ystradgynlais,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
522132,Tawe Park Ystradgynlais,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
522132,Tawe Park Ystradgynlais,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
522132,Tawe Park Ystradgynlais,2023-06-19T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
522132,Tawe Park Ystradgynlais,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
522132,Tawe Park Ystradgynlais,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
522132,Tawe Park Ystradgynlais,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,32.6
522132,Tawe Park Ystradgynlais,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
522132,Tawe Park Ystradgynlais,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
522132,Tawe Park Ystradgynlais,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
522132,Tawe Park Ystradgynlais,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
522132,Tawe Park Ystradgynlais,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.74
522132,Tawe Park Ystradgynlais,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.27
522132,Tawe Park Ystradgynlais,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.05
522132,Tawe Park Ystradgynlais,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,110.6
522132,Tawe Park Ystradgynlais,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
522132,Tawe Park Ystradgynlais,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
522132,Tawe Park Ystradgynlais,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
522132,Tawe Park Ystradgynlais,2023-06-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-19T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-19T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
522132,Tawe Park Ystradgynlais,2023-06-19T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-19T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.84
522132,Tawe Park Ystradgynlais,2023-06-19T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.18
522132,Tawe Park Ystradgynlais,2023-06-19T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.19
522132,Tawe Park Ystradgynlais,2023-06-19T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,76.3
522132,Tawe Park Ystradgynlais,2023-06-19T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,116.7
522132,Tawe Park Ystradgynlais,2023-06-19T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
522132,Tawe Park Ystradgynlais,2023-06-19T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.4
522132,Tawe Park Ystradgynlais,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
522132,Tawe Park Ystradgynlais,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
522132,Tawe Park Ystradgynlais,2023-06-19T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
522132,Tawe Park Ystradgynlais,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
522132,Tawe Park Ystradgynlais,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
522132,Tawe Park Ystradgynlais,2023-06-19T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
522132,Tawe Park Ystradgynlais,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
522132,Tawe Park Ystradgynlais,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
522132,Tawe Park Ystradgynlais,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
522132,Tawe Park Ystradgynlais,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
522132,Tawe Park Ystradgynlais,2023-06-19T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
522132,Tawe Park Ystradgynlais,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
522132,Tawe Park Ystradgynlais,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
522132,Tawe Park Ystradgynlais,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
522132,Tawe Park Ystradgynlais,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,32.7
522132,Tawe Park Ystradgynlais,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
522132,Tawe Park Ystradgynlais,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
522132,Tawe Park Ystradgynlais,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
522132,Tawe Park Ystradgynlais,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
522132,Tawe Park Ystradgynlais,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
522132,Tawe Park Ystradgynlais,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.89
522132,Tawe Park Ystradgynlais,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.63
522132,Tawe Park Ystradgynlais,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.17
522132,Tawe Park Ystradgynlais,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
522132,Tawe Park Ystradgynlais,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
522132,Tawe Park Ystradgynlais,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
522132,Tawe Park Ystradgynlais,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
522132,Tawe Park Ystradgynlais,2023-06-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-19T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-19T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-19T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-19T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.51
522132,Tawe Park Ystradgynlais,2023-06-19T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.44
522132,Tawe Park Ystradgynlais,2023-06-19T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.23
522132,Tawe Park Ystradgynlais,2023-06-19T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,74.7
522132,Tawe Park Ystradgynlais,2023-06-19T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,115.1
522132,Tawe Park Ystradgynlais,2023-06-19T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
522132,Tawe Park Ystradgynlais,2023-06-19T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.3
522132,Tawe Park Ystradgynlais,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
522132,Tawe Park Ystradgynlais,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
522132,Tawe Park Ystradgynlais,2023-06-19T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
522132,Tawe Park Ystradgynlais,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
522132,Tawe Park Ystradgynlais,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
522132,Tawe Park Ystradgynlais,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
522132,Tawe Park Ystradgynlais,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-19T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
522132,Tawe Park Ystradgynlais,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
522132,Tawe Park Ystradgynlais,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
522132,Tawe Park Ystradgynlais,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
522132,Tawe Park Ystradgynlais,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
522132,Tawe Park Ystradgynlais,2023-06-19T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
522132,Tawe Park Ystradgynlais,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
522132,Tawe Park Ystradgynlais,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
522132,Tawe Park Ystradgynlais,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
522132,Tawe Park Ystradgynlais,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,32.8
522132,Tawe Park Ystradgynlais,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522132,Tawe Park Ystradgynlais,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
522132,Tawe Park Ystradgynlais,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
522132,Tawe Park Ystradgynlais,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
522132,Tawe Park Ystradgynlais,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
522132,Tawe Park Ystradgynlais,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.23
522132,Tawe Park Ystradgynlais,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.68
522132,Tawe Park Ystradgynlais,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.35
522132,Tawe Park Ystradgynlais,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
522132,Tawe Park Ystradgynlais,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
522132,Tawe Park Ystradgynlais,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
522132,Tawe Park Ystradgynlais,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
522132,Tawe Park Ystradgynlais,2023-06-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-19T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-19T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-19T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-19T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.7
522132,Tawe Park Ystradgynlais,2023-06-19T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.44
522132,Tawe Park Ystradgynlais,2023-06-19T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.44
522132,Tawe Park Ystradgynlais,2023-06-19T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,78.5
522132,Tawe Park Ystradgynlais,2023-06-19T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,120.2
522132,Tawe Park Ystradgynlais,2023-06-19T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.9
522132,Tawe Park Ystradgynlais,2023-06-19T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.0
522132,Tawe Park Ystradgynlais,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
522132,Tawe Park Ystradgynlais,2023-06-19T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
522132,Tawe Park Ystradgynlais,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
522132,Tawe Park Ystradgynlais,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
522132,Tawe Park Ystradgynlais,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
522132,Tawe Park Ystradgynlais,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
522132,Tawe Park Ystradgynlais,2023-06-19T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
522132,Tawe Park Ystradgynlais,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
522132,Tawe Park Ystradgynlais,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
522132,Tawe Park Ystradgynlais,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
522132,Tawe Park Ystradgynlais,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
522132,Tawe Park Ystradgynlais,2023-06-19T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
522132,Tawe Park Ystradgynlais,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
522132,Tawe Park Ystradgynlais,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
522132,Tawe Park Ystradgynlais,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
522132,Tawe Park Ystradgynlais,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,32.9
522132,Tawe Park Ystradgynlais,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522132,Tawe Park Ystradgynlais,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
522132,Tawe Park Ystradgynlais,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
522132,Tawe Park Ystradgynlais,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
522132,Tawe Park Ystradgynlais,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
522132,Tawe Park Ystradgynlais,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.67
522132,Tawe Park Ystradgynlais,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.53
522132,Tawe Park Ystradgynlais,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.29
522132,Tawe Park Ystradgynlais,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
522132,Tawe Park Ystradgynlais,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
522132,Tawe Park Ystradgynlais,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
522132,Tawe Park Ystradgynlais,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
522132,Tawe Park Ystradgynlais,2023-06-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-19T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-19T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-19T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
522132,Tawe Park Ystradgynlais,2023-06-19T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,30.13
522132,Tawe Park Ystradgynlais,2023-06-19T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.21
522132,Tawe Park Ystradgynlais,2023-06-19T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.4
522132,Tawe Park Ystradgynlais,2023-06-19T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,76.4
522132,Tawe Park Ystradgynlais,2023-06-19T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,126.3
522132,Tawe Park Ystradgynlais,2023-06-19T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.0
522132,Tawe Park Ystradgynlais,2023-06-19T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.5
522132,Tawe Park Ystradgynlais,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
522132,Tawe Park Ystradgynlais,2023-06-19T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
522132,Tawe Park Ystradgynlais,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
522132,Tawe Park Ystradgynlais,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
522132,Tawe Park Ystradgynlais,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
522132,Tawe Park Ystradgynlais,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
522132,Tawe Park Ystradgynlais,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
522132,Tawe Park Ystradgynlais,2023-06-19T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
522132,Tawe Park Ystradgynlais,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
522132,Tawe Park Ystradgynlais,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
