Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
522132,Tawe Park Ystradgynlais,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
522132,Tawe Park Ystradgynlais,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.17
522132,Tawe Park Ystradgynlais,2023-06-19T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
522132,Tawe Park Ystradgynlais,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
522132,Tawe Park Ystradgynlais,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
522132,Tawe Park Ystradgynlais,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
522132,Tawe Park Ystradgynlais,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,32.9
522132,Tawe Park Ystradgynlais,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
522132,Tawe Park Ystradgynlais,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
522132,Tawe Park Ystradgynlais,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
522132,Tawe Park Ystradgynlais,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
522132,Tawe Park Ystradgynlais,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
522132,Tawe Park Ystradgynlais,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.6
522132,Tawe Park Ystradgynlais,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.02
522132,Tawe Park Ystradgynlais,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.98
522132,Tawe Park Ystradgynlais,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
522132,Tawe Park Ystradgynlais,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
522132,Tawe Park Ystradgynlais,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
522132,Tawe Park Ystradgynlais,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
522132,Tawe Park Ystradgynlais,2023-06-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.24
522132,Tawe Park Ystradgynlais,2023-06-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-19T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-19T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-19T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522132,Tawe Park Ystradgynlais,2023-06-19T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,30.02
522132,Tawe Park Ystradgynlais,2023-06-19T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.37
522132,Tawe Park Ystradgynlais,2023-06-19T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.4
522132,Tawe Park Ystradgynlais,2023-06-19T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,79.2
522132,Tawe Park Ystradgynlais,2023-06-19T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,126.0
522132,Tawe Park Ystradgynlais,2023-06-19T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.5
522132,Tawe Park Ystradgynlais,2023-06-19T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.6
522132,Tawe Park Ystradgynlais,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
522132,Tawe Park Ystradgynlais,2023-06-19T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
522132,Tawe Park Ystradgynlais,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
522132,Tawe Park Ystradgynlais,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
522132,Tawe Park Ystradgynlais,2023-06-19T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
522132,Tawe Park Ystradgynlais,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
522132,Tawe Park Ystradgynlais,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
522132,Tawe Park Ystradgynlais,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
522132,Tawe Park Ystradgynlais,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.26
522132,Tawe Park Ystradgynlais,2023-06-19T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
522132,Tawe Park Ystradgynlais,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
522132,Tawe Park Ystradgynlais,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
522132,Tawe Park Ystradgynlais,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
522132,Tawe Park Ystradgynlais,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,32.9
522132,Tawe Park Ystradgynlais,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522132,Tawe Park Ystradgynlais,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
522132,Tawe Park Ystradgynlais,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
522132,Tawe Park Ystradgynlais,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
522132,Tawe Park Ystradgynlais,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
522132,Tawe Park Ystradgynlais,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.54
522132,Tawe Park Ystradgynlais,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.44
522132,Tawe Park Ystradgynlais,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.26
522132,Tawe Park Ystradgynlais,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
522132,Tawe Park Ystradgynlais,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
522132,Tawe Park Ystradgynlais,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
522132,Tawe Park Ystradgynlais,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
522132,Tawe Park Ystradgynlais,2023-06-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-19T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-19T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-19T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
522132,Tawe Park Ystradgynlais,2023-06-19T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.13
522132,Tawe Park Ystradgynlais,2023-06-19T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.38
522132,Tawe Park Ystradgynlais,2023-06-19T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.89
522132,Tawe Park Ystradgynlais,2023-06-19T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,65.8
522132,Tawe Park Ystradgynlais,2023-06-19T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,118.0
522132,Tawe Park Ystradgynlais,2023-06-19T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.7
522132,Tawe Park Ystradgynlais,2023-06-19T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.2
522132,Tawe Park Ystradgynlais,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
522132,Tawe Park Ystradgynlais,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
522132,Tawe Park Ystradgynlais,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
522132,Tawe Park Ystradgynlais,2023-06-19T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
522132,Tawe Park Ystradgynlais,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
522132,Tawe Park Ystradgynlais,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
522132,Tawe Park Ystradgynlais,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
522132,Tawe Park Ystradgynlais,2023-06-19T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
522132,Tawe Park Ystradgynlais,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
522132,Tawe Park Ystradgynlais,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
522132,Tawe Park Ystradgynlais,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
522132,Tawe Park Ystradgynlais,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.28
522132,Tawe Park Ystradgynlais,2023-06-19T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
522132,Tawe Park Ystradgynlais,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
522132,Tawe Park Ystradgynlais,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
522132,Tawe Park Ystradgynlais,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
522132,Tawe Park Ystradgynlais,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,32.9
522132,Tawe Park Ystradgynlais,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522132,Tawe Park Ystradgynlais,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
522132,Tawe Park Ystradgynlais,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
522132,Tawe Park Ystradgynlais,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
522132,Tawe Park Ystradgynlais,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
522132,Tawe Park Ystradgynlais,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.82
522132,Tawe Park Ystradgynlais,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.37
522132,Tawe Park Ystradgynlais,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.57
522132,Tawe Park Ystradgynlais,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
522132,Tawe Park Ystradgynlais,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
522132,Tawe Park Ystradgynlais,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
522132,Tawe Park Ystradgynlais,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
522132,Tawe Park Ystradgynlais,2023-06-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-19T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-19T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-19T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-19T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.26
522132,Tawe Park Ystradgynlais,2023-06-19T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.72
522132,Tawe Park Ystradgynlais,2023-06-19T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.32
522132,Tawe Park Ystradgynlais,2023-06-19T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,72.7
522132,Tawe Park Ystradgynlais,2023-06-19T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,114.3
522132,Tawe Park Ystradgynlais,2023-06-19T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.9
522132,Tawe Park Ystradgynlais,2023-06-19T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.8
522132,Tawe Park Ystradgynlais,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
522132,Tawe Park Ystradgynlais,2023-06-19T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
522132,Tawe Park Ystradgynlais,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
522132,Tawe Park Ystradgynlais,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
522132,Tawe Park Ystradgynlais,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
522132,Tawe Park Ystradgynlais,2023-06-19T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
522132,Tawe Park Ystradgynlais,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
522132,Tawe Park Ystradgynlais,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
522132,Tawe Park Ystradgynlais,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.23
522132,Tawe Park Ystradgynlais,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.97
522132,Tawe Park Ystradgynlais,2023-06-19T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
522132,Tawe Park Ystradgynlais,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
522132,Tawe Park Ystradgynlais,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
522132,Tawe Park Ystradgynlais,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.9
522132,Tawe Park Ystradgynlais,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,32.9
522132,Tawe Park Ystradgynlais,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522132,Tawe Park Ystradgynlais,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
522132,Tawe Park Ystradgynlais,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
522132,Tawe Park Ystradgynlais,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
522132,Tawe Park Ystradgynlais,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
522132,Tawe Park Ystradgynlais,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.08
522132,Tawe Park Ystradgynlais,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.76
522132,Tawe Park Ystradgynlais,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.94
522132,Tawe Park Ystradgynlais,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
522132,Tawe Park Ystradgynlais,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
522132,Tawe Park Ystradgynlais,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
522132,Tawe Park Ystradgynlais,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
522132,Tawe Park Ystradgynlais,2023-06-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-19T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
522132,Tawe Park Ystradgynlais,2023-06-19T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-19T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
522132,Tawe Park Ystradgynlais,2023-06-19T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.01
522132,Tawe Park Ystradgynlais,2023-06-19T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.7
522132,Tawe Park Ystradgynlais,2023-06-19T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.84
522132,Tawe Park Ystradgynlais,2023-06-19T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,57.4
522132,Tawe Park Ystradgynlais,2023-06-19T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.3
522132,Tawe Park Ystradgynlais,2023-06-19T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.2
522132,Tawe Park Ystradgynlais,2023-06-19T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.9
522132,Tawe Park Ystradgynlais,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
522132,Tawe Park Ystradgynlais,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
522132,Tawe Park Ystradgynlais,2023-06-19T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
522132,Tawe Park Ystradgynlais,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
522132,Tawe Park Ystradgynlais,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
522132,Tawe Park Ystradgynlais,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
522132,Tawe Park Ystradgynlais,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
522132,Tawe Park Ystradgynlais,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-19T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
522132,Tawe Park Ystradgynlais,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
522132,Tawe Park Ystradgynlais,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
522132,Tawe Park Ystradgynlais,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
522132,Tawe Park Ystradgynlais,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
522132,Tawe Park Ystradgynlais,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.89
522132,Tawe Park Ystradgynlais,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.53
522132,Tawe Park Ystradgynlais,2023-06-19T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
522132,Tawe Park Ystradgynlais,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
522132,Tawe Park Ystradgynlais,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
522132,Tawe Park Ystradgynlais,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.9
522132,Tawe Park Ystradgynlais,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,32.9
522132,Tawe Park Ystradgynlais,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
522132,Tawe Park Ystradgynlais,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
522132,Tawe Park Ystradgynlais,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
522132,Tawe Park Ystradgynlais,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.71
522132,Tawe Park Ystradgynlais,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.91
522132,Tawe Park Ystradgynlais,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.75
522132,Tawe Park Ystradgynlais,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
522132,Tawe Park Ystradgynlais,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
522132,Tawe Park Ystradgynlais,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
522132,Tawe Park Ystradgynlais,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
522132,Tawe Park Ystradgynlais,2023-06-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.23
522132,Tawe Park Ystradgynlais,2023-06-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-19T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.03
522132,Tawe Park Ystradgynlais,2023-06-19T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-19T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
522132,Tawe Park Ystradgynlais,2023-06-19T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.8
522132,Tawe Park Ystradgynlais,2023-06-19T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.41
522132,Tawe Park Ystradgynlais,2023-06-19T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.87
522132,Tawe Park Ystradgynlais,2023-06-19T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,59.7
522132,Tawe Park Ystradgynlais,2023-06-19T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.9
522132,Tawe Park Ystradgynlais,2023-06-19T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.8
522132,Tawe Park Ystradgynlais,2023-06-19T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.9
522132,Tawe Park Ystradgynlais,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
522132,Tawe Park Ystradgynlais,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
522132,Tawe Park Ystradgynlais,2023-06-19T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
522132,Tawe Park Ystradgynlais,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
522132,Tawe Park Ystradgynlais,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-19T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
522132,Tawe Park Ystradgynlais,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
522132,Tawe Park Ystradgynlais,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
522132,Tawe Park Ystradgynlais,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
522132,Tawe Park Ystradgynlais,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
522132,Tawe Park Ystradgynlais,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.04
522132,Tawe Park Ystradgynlais,2023-06-19T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
522132,Tawe Park Ystradgynlais,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
522132,Tawe Park Ystradgynlais,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
522132,Tawe Park Ystradgynlais,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,32.8
522132,Tawe Park Ystradgynlais,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
522132,Tawe Park Ystradgynlais,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
522132,Tawe Park Ystradgynlais,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
522132,Tawe Park Ystradgynlais,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.04
522132,Tawe Park Ystradgynlais,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.22
522132,Tawe Park Ystradgynlais,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.76
522132,Tawe Park Ystradgynlais,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
522132,Tawe Park Ystradgynlais,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
522132,Tawe Park Ystradgynlais,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
522132,Tawe Park Ystradgynlais,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
522132,Tawe Park Ystradgynlais,2023-06-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
522132,Tawe Park Ystradgynlais,2023-06-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.24
522132,Tawe Park Ystradgynlais,2023-06-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-19T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
522132,Tawe Park Ystradgynlais,2023-06-19T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-19T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-19T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.51
522132,Tawe Park Ystradgynlais,2023-06-19T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.51
522132,Tawe Park Ystradgynlais,2023-06-19T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.78
522132,Tawe Park Ystradgynlais,2023-06-19T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,70.7
522132,Tawe Park Ystradgynlais,2023-06-19T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,119.3
522132,Tawe Park Ystradgynlais,2023-06-19T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.9
522132,Tawe Park Ystradgynlais,2023-06-19T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.2
522132,Tawe Park Ystradgynlais,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
522132,Tawe Park Ystradgynlais,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
522132,Tawe Park Ystradgynlais,2023-06-19T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
522132,Tawe Park Ystradgynlais,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
522132,Tawe Park Ystradgynlais,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
522132,Tawe Park Ystradgynlais,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-19T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
522132,Tawe Park Ystradgynlais,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
522132,Tawe Park Ystradgynlais,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
522132,Tawe Park Ystradgynlais,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.81
522132,Tawe Park Ystradgynlais,2023-06-19T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
522132,Tawe Park Ystradgynlais,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
522132,Tawe Park Ystradgynlais,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
522132,Tawe Park Ystradgynlais,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
522132,Tawe Park Ystradgynlais,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,32.7
522132,Tawe Park Ystradgynlais,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
522132,Tawe Park Ystradgynlais,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
522132,Tawe Park Ystradgynlais,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
522132,Tawe Park Ystradgynlais,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.71
522132,Tawe Park Ystradgynlais,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.85
522132,Tawe Park Ystradgynlais,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.11
522132,Tawe Park Ystradgynlais,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
522132,Tawe Park Ystradgynlais,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
522132,Tawe Park Ystradgynlais,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
522132,Tawe Park Ystradgynlais,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
522132,Tawe Park Ystradgynlais,2023-06-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-19T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-19T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-19T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-19T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.32
522132,Tawe Park Ystradgynlais,2023-06-19T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.92
522132,Tawe Park Ystradgynlais,2023-06-19T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.04
522132,Tawe Park Ystradgynlais,2023-06-19T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,51.0
522132,Tawe Park Ystradgynlais,2023-06-19T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.8
522132,Tawe Park Ystradgynlais,2023-06-19T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.3
522132,Tawe Park Ystradgynlais,2023-06-19T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.1
522132,Tawe Park Ystradgynlais,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
522132,Tawe Park Ystradgynlais,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
522132,Tawe Park Ystradgynlais,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
522132,Tawe Park Ystradgynlais,2023-06-19T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
522132,Tawe Park Ystradgynlais,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
522132,Tawe Park Ystradgynlais,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
522132,Tawe Park Ystradgynlais,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
522132,Tawe Park Ystradgynlais,2023-06-19T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
522132,Tawe Park Ystradgynlais,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
522132,Tawe Park Ystradgynlais,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
522132,Tawe Park Ystradgynlais,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
522132,Tawe Park Ystradgynlais,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
522132,Tawe Park Ystradgynlais,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.62
522132,Tawe Park Ystradgynlais,2023-06-19T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
522132,Tawe Park Ystradgynlais,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
522132,Tawe Park Ystradgynlais,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
522132,Tawe Park Ystradgynlais,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
522132,Tawe Park Ystradgynlais,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,32.6
522132,Tawe Park Ystradgynlais,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
522132,Tawe Park Ystradgynlais,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
522132,Tawe Park Ystradgynlais,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
522132,Tawe Park Ystradgynlais,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
522132,Tawe Park Ystradgynlais,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
522132,Tawe Park Ystradgynlais,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.89
522132,Tawe Park Ystradgynlais,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.98
522132,Tawe Park Ystradgynlais,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.86
522132,Tawe Park Ystradgynlais,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
522132,Tawe Park Ystradgynlais,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
522132,Tawe Park Ystradgynlais,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
