Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
522132,Tawe Park Ystradgynlais,2023-06-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-19T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-19T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-19T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-19T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.05
522132,Tawe Park Ystradgynlais,2023-06-19T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.12
522132,Tawe Park Ystradgynlais,2023-06-19T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.78
522132,Tawe Park Ystradgynlais,2023-06-19T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.7
522132,Tawe Park Ystradgynlais,2023-06-19T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.4
522132,Tawe Park Ystradgynlais,2023-06-19T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
522132,Tawe Park Ystradgynlais,2023-06-19T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
522132,Tawe Park Ystradgynlais,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
522132,Tawe Park Ystradgynlais,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
522132,Tawe Park Ystradgynlais,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
522132,Tawe Park Ystradgynlais,2023-06-19T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
522132,Tawe Park Ystradgynlais,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
522132,Tawe Park Ystradgynlais,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
522132,Tawe Park Ystradgynlais,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-19T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
522132,Tawe Park Ystradgynlais,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
522132,Tawe Park Ystradgynlais,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
522132,Tawe Park Ystradgynlais,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
522132,Tawe Park Ystradgynlais,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
522132,Tawe Park Ystradgynlais,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
522132,Tawe Park Ystradgynlais,2023-06-19T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
522132,Tawe Park Ystradgynlais,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
522132,Tawe Park Ystradgynlais,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
522132,Tawe Park Ystradgynlais,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
522132,Tawe Park Ystradgynlais,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,32.5
522132,Tawe Park Ystradgynlais,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
522132,Tawe Park Ystradgynlais,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
522132,Tawe Park Ystradgynlais,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
522132,Tawe Park Ystradgynlais,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
522132,Tawe Park Ystradgynlais,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
522132,Tawe Park Ystradgynlais,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.43
522132,Tawe Park Ystradgynlais,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.62
522132,Tawe Park Ystradgynlais,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.62
522132,Tawe Park Ystradgynlais,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
522132,Tawe Park Ystradgynlais,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
522132,Tawe Park Ystradgynlais,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
522132,Tawe Park Ystradgynlais,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
522132,Tawe Park Ystradgynlais,2023-06-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-19T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-19T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-19T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-19T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.71
522132,Tawe Park Ystradgynlais,2023-06-19T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.57
522132,Tawe Park Ystradgynlais,2023-06-19T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.89
522132,Tawe Park Ystradgynlais,2023-06-19T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
522132,Tawe Park Ystradgynlais,2023-06-19T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.7
522132,Tawe Park Ystradgynlais,2023-06-19T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.4
522132,Tawe Park Ystradgynlais,2023-06-19T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
522132,Tawe Park Ystradgynlais,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
522132,Tawe Park Ystradgynlais,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
522132,Tawe Park Ystradgynlais,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
522132,Tawe Park Ystradgynlais,2023-06-19T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
522132,Tawe Park Ystradgynlais,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
522132,Tawe Park Ystradgynlais,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
522132,Tawe Park Ystradgynlais,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
522132,Tawe Park Ystradgynlais,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-19T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
522132,Tawe Park Ystradgynlais,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
522132,Tawe Park Ystradgynlais,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
522132,Tawe Park Ystradgynlais,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
522132,Tawe Park Ystradgynlais,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.82
522132,Tawe Park Ystradgynlais,2023-06-19T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
522132,Tawe Park Ystradgynlais,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
522132,Tawe Park Ystradgynlais,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
522132,Tawe Park Ystradgynlais,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
522132,Tawe Park Ystradgynlais,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,32.5
522132,Tawe Park Ystradgynlais,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
522132,Tawe Park Ystradgynlais,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
522132,Tawe Park Ystradgynlais,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
522132,Tawe Park Ystradgynlais,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
522132,Tawe Park Ystradgynlais,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.1
522132,Tawe Park Ystradgynlais,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.01
522132,Tawe Park Ystradgynlais,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.44
522132,Tawe Park Ystradgynlais,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
522132,Tawe Park Ystradgynlais,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
522132,Tawe Park Ystradgynlais,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
522132,Tawe Park Ystradgynlais,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
522132,Tawe Park Ystradgynlais,2023-06-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-19T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-19T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-19T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.45
522132,Tawe Park Ystradgynlais,2023-06-19T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.82
522132,Tawe Park Ystradgynlais,2023-06-19T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.31
522132,Tawe Park Ystradgynlais,2023-06-19T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
522132,Tawe Park Ystradgynlais,2023-06-19T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.8
522132,Tawe Park Ystradgynlais,2023-06-19T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.7
522132,Tawe Park Ystradgynlais,2023-06-19T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.7
522132,Tawe Park Ystradgynlais,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
522132,Tawe Park Ystradgynlais,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
522132,Tawe Park Ystradgynlais,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
522132,Tawe Park Ystradgynlais,2023-06-19T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
522132,Tawe Park Ystradgynlais,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
522132,Tawe Park Ystradgynlais,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
522132,Tawe Park Ystradgynlais,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
522132,Tawe Park Ystradgynlais,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
522132,Tawe Park Ystradgynlais,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-19T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
522132,Tawe Park Ystradgynlais,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
522132,Tawe Park Ystradgynlais,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
522132,Tawe Park Ystradgynlais,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.88
522132,Tawe Park Ystradgynlais,2023-06-19T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
522132,Tawe Park Ystradgynlais,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
522132,Tawe Park Ystradgynlais,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
522132,Tawe Park Ystradgynlais,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
522132,Tawe Park Ystradgynlais,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,32.5
522132,Tawe Park Ystradgynlais,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
522132,Tawe Park Ystradgynlais,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
522132,Tawe Park Ystradgynlais,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
522132,Tawe Park Ystradgynlais,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
522132,Tawe Park Ystradgynlais,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
522132,Tawe Park Ystradgynlais,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.81
522132,Tawe Park Ystradgynlais,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.02
522132,Tawe Park Ystradgynlais,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.21
522132,Tawe Park Ystradgynlais,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
522132,Tawe Park Ystradgynlais,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
522132,Tawe Park Ystradgynlais,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
522132,Tawe Park Ystradgynlais,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
522132,Tawe Park Ystradgynlais,2023-06-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-19T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-19T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-19T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.79
522132,Tawe Park Ystradgynlais,2023-06-19T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.92
522132,Tawe Park Ystradgynlais,2023-06-19T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.24
522132,Tawe Park Ystradgynlais,2023-06-19T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
522132,Tawe Park Ystradgynlais,2023-06-19T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.0
522132,Tawe Park Ystradgynlais,2023-06-19T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.1
522132,Tawe Park Ystradgynlais,2023-06-19T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.0
522132,Tawe Park Ystradgynlais,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
522132,Tawe Park Ystradgynlais,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
522132,Tawe Park Ystradgynlais,2023-06-19T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
522132,Tawe Park Ystradgynlais,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
522132,Tawe Park Ystradgynlais,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
522132,Tawe Park Ystradgynlais,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
522132,Tawe Park Ystradgynlais,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-19T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
522132,Tawe Park Ystradgynlais,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
522132,Tawe Park Ystradgynlais,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
522132,Tawe Park Ystradgynlais,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
522132,Tawe Park Ystradgynlais,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.43
522132,Tawe Park Ystradgynlais,2023-06-19T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
522132,Tawe Park Ystradgynlais,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
522132,Tawe Park Ystradgynlais,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
522132,Tawe Park Ystradgynlais,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
522132,Tawe Park Ystradgynlais,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,32.5
522132,Tawe Park Ystradgynlais,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
522132,Tawe Park Ystradgynlais,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
522132,Tawe Park Ystradgynlais,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
522132,Tawe Park Ystradgynlais,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
522132,Tawe Park Ystradgynlais,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.11
522132,Tawe Park Ystradgynlais,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.1
522132,Tawe Park Ystradgynlais,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.7
522132,Tawe Park Ystradgynlais,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
522132,Tawe Park Ystradgynlais,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
522132,Tawe Park Ystradgynlais,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
522132,Tawe Park Ystradgynlais,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
522132,Tawe Park Ystradgynlais,2023-06-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-19T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-19T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-19T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.42
522132,Tawe Park Ystradgynlais,2023-06-19T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.66
522132,Tawe Park Ystradgynlais,2023-06-19T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.65
522132,Tawe Park Ystradgynlais,2023-06-19T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.3
522132,Tawe Park Ystradgynlais,2023-06-19T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.6
522132,Tawe Park Ystradgynlais,2023-06-19T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.5
522132,Tawe Park Ystradgynlais,2023-06-19T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.7
522132,Tawe Park Ystradgynlais,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
522132,Tawe Park Ystradgynlais,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
522132,Tawe Park Ystradgynlais,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
522132,Tawe Park Ystradgynlais,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-19T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
522132,Tawe Park Ystradgynlais,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
522132,Tawe Park Ystradgynlais,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
522132,Tawe Park Ystradgynlais,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
522132,Tawe Park Ystradgynlais,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.93
522132,Tawe Park Ystradgynlais,2023-06-19T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
522132,Tawe Park Ystradgynlais,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
522132,Tawe Park Ystradgynlais,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
522132,Tawe Park Ystradgynlais,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
522132,Tawe Park Ystradgynlais,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,32.6
522132,Tawe Park Ystradgynlais,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522132,Tawe Park Ystradgynlais,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
522132,Tawe Park Ystradgynlais,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
522132,Tawe Park Ystradgynlais,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
522132,Tawe Park Ystradgynlais,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.26
522132,Tawe Park Ystradgynlais,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.01
522132,Tawe Park Ystradgynlais,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.36
522132,Tawe Park Ystradgynlais,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
522132,Tawe Park Ystradgynlais,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
522132,Tawe Park Ystradgynlais,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
522132,Tawe Park Ystradgynlais,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
522132,Tawe Park Ystradgynlais,2023-06-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-19T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-19T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.16
522132,Tawe Park Ystradgynlais,2023-06-19T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-19T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.95
522132,Tawe Park Ystradgynlais,2023-06-19T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.83
522132,Tawe Park Ystradgynlais,2023-06-19T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.9
522132,Tawe Park Ystradgynlais,2023-06-19T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.7
522132,Tawe Park Ystradgynlais,2023-06-19T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.9
522132,Tawe Park Ystradgynlais,2023-06-19T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.1
522132,Tawe Park Ystradgynlais,2023-06-19T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.7
522132,Tawe Park Ystradgynlais,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
522132,Tawe Park Ystradgynlais,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
522132,Tawe Park Ystradgynlais,2023-06-19T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
522132,Tawe Park Ystradgynlais,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
522132,Tawe Park Ystradgynlais,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-19T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
522132,Tawe Park Ystradgynlais,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
522132,Tawe Park Ystradgynlais,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
522132,Tawe Park Ystradgynlais,2023-06-19T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
522132,Tawe Park Ystradgynlais,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
522132,Tawe Park Ystradgynlais,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
522132,Tawe Park Ystradgynlais,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
522132,Tawe Park Ystradgynlais,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,32.6
522132,Tawe Park Ystradgynlais,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
522132,Tawe Park Ystradgynlais,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
522132,Tawe Park Ystradgynlais,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
522132,Tawe Park Ystradgynlais,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
522132,Tawe Park Ystradgynlais,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
522132,Tawe Park Ystradgynlais,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.57
522132,Tawe Park Ystradgynlais,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.8
522132,Tawe Park Ystradgynlais,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.54
522132,Tawe Park Ystradgynlais,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
522132,Tawe Park Ystradgynlais,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
522132,Tawe Park Ystradgynlais,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
522132,Tawe Park Ystradgynlais,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
522132,Tawe Park Ystradgynlais,2023-06-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-19T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-19T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
522132,Tawe Park Ystradgynlais,2023-06-19T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
522132,Tawe Park Ystradgynlais,2023-06-19T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.12
522132,Tawe Park Ystradgynlais,2023-06-19T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.41
522132,Tawe Park Ystradgynlais,2023-06-19T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.25
522132,Tawe Park Ystradgynlais,2023-06-19T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.5
522132,Tawe Park Ystradgynlais,2023-06-19T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.1
522132,Tawe Park Ystradgynlais,2023-06-19T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
522132,Tawe Park Ystradgynlais,2023-06-19T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.2
522132,Tawe Park Ystradgynlais,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-19T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
522132,Tawe Park Ystradgynlais,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
522132,Tawe Park Ystradgynlais,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-19T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.42
522132,Tawe Park Ystradgynlais,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
522132,Tawe Park Ystradgynlais,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
522132,Tawe Park Ystradgynlais,2023-06-19T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
522132,Tawe Park Ystradgynlais,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
522132,Tawe Park Ystradgynlais,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
522132,Tawe Park Ystradgynlais,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
522132,Tawe Park Ystradgynlais,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,32.7
522132,Tawe Park Ystradgynlais,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
522132,Tawe Park Ystradgynlais,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
522132,Tawe Park Ystradgynlais,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
522132,Tawe Park Ystradgynlais,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
522132,Tawe Park Ystradgynlais,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
522132,Tawe Park Ystradgynlais,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
522132,Tawe Park Ystradgynlais,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.66
522132,Tawe Park Ystradgynlais,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.2
522132,Tawe Park Ystradgynlais,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.8
522132,Tawe Park Ystradgynlais,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
522132,Tawe Park Ystradgynlais,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
522132,Tawe Park Ystradgynlais,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
522132,Tawe Park Ystradgynlais,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
522132,Tawe Park Ystradgynlais,2023-06-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-19T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-19T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
522132,Tawe Park Ystradgynlais,2023-06-19T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
522132,Tawe Park Ystradgynlais,2023-06-19T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.94
522132,Tawe Park Ystradgynlais,2023-06-19T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.67
522132,Tawe Park Ystradgynlais,2023-06-19T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.93
522132,Tawe Park Ystradgynlais,2023-06-19T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,50.3
522132,Tawe Park Ystradgynlais,2023-06-19T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.7
522132,Tawe Park Ystradgynlais,2023-06-19T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
522132,Tawe Park Ystradgynlais,2023-06-19T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.3
522132,Tawe Park Ystradgynlais,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
