Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-19T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
522132,Tawe Park Ystradgynlais,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
522132,Tawe Park Ystradgynlais,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
522132,Tawe Park Ystradgynlais,2023-06-19T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
522132,Tawe Park Ystradgynlais,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
522132,Tawe Park Ystradgynlais,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
522132,Tawe Park Ystradgynlais,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
522132,Tawe Park Ystradgynlais,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
522132,Tawe Park Ystradgynlais,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
522132,Tawe Park Ystradgynlais,2023-06-19T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
522132,Tawe Park Ystradgynlais,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
522132,Tawe Park Ystradgynlais,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
522132,Tawe Park Ystradgynlais,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
522132,Tawe Park Ystradgynlais,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,32.9
522132,Tawe Park Ystradgynlais,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
522132,Tawe Park Ystradgynlais,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
522132,Tawe Park Ystradgynlais,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
522132,Tawe Park Ystradgynlais,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
522132,Tawe Park Ystradgynlais,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
522132,Tawe Park Ystradgynlais,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
522132,Tawe Park Ystradgynlais,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
522132,Tawe Park Ystradgynlais,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.39
522132,Tawe Park Ystradgynlais,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.33
522132,Tawe Park Ystradgynlais,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.69
522132,Tawe Park Ystradgynlais,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
522132,Tawe Park Ystradgynlais,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
522132,Tawe Park Ystradgynlais,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
522132,Tawe Park Ystradgynlais,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
522132,Tawe Park Ystradgynlais,2023-06-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-19T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-19T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-19T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
522132,Tawe Park Ystradgynlais,2023-06-19T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.21
522132,Tawe Park Ystradgynlais,2023-06-19T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.57
522132,Tawe Park Ystradgynlais,2023-06-19T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.41
522132,Tawe Park Ystradgynlais,2023-06-19T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,50.0
522132,Tawe Park Ystradgynlais,2023-06-19T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.0
522132,Tawe Park Ystradgynlais,2023-06-19T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
522132,Tawe Park Ystradgynlais,2023-06-19T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
522132,Tawe Park Ystradgynlais,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
522132,Tawe Park Ystradgynlais,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-19T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
522132,Tawe Park Ystradgynlais,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-19T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
522132,Tawe Park Ystradgynlais,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
522132,Tawe Park Ystradgynlais,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
522132,Tawe Park Ystradgynlais,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
522132,Tawe Park Ystradgynlais,2023-06-19T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
522132,Tawe Park Ystradgynlais,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
522132,Tawe Park Ystradgynlais,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
522132,Tawe Park Ystradgynlais,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
522132,Tawe Park Ystradgynlais,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,32.9
522132,Tawe Park Ystradgynlais,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
522132,Tawe Park Ystradgynlais,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
522132,Tawe Park Ystradgynlais,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
522132,Tawe Park Ystradgynlais,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
522132,Tawe Park Ystradgynlais,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
522132,Tawe Park Ystradgynlais,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.12
522132,Tawe Park Ystradgynlais,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.08
522132,Tawe Park Ystradgynlais,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.09
522132,Tawe Park Ystradgynlais,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
522132,Tawe Park Ystradgynlais,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
522132,Tawe Park Ystradgynlais,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
522132,Tawe Park Ystradgynlais,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
522132,Tawe Park Ystradgynlais,2023-06-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-19T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
522132,Tawe Park Ystradgynlais,2023-06-19T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-19T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.14
522132,Tawe Park Ystradgynlais,2023-06-19T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.74
522132,Tawe Park Ystradgynlais,2023-06-19T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.32
522132,Tawe Park Ystradgynlais,2023-06-19T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
522132,Tawe Park Ystradgynlais,2023-06-19T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.8
522132,Tawe Park Ystradgynlais,2023-06-19T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.5
522132,Tawe Park Ystradgynlais,2023-06-19T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
522132,Tawe Park Ystradgynlais,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
522132,Tawe Park Ystradgynlais,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.63
522132,Tawe Park Ystradgynlais,2023-06-19T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
522132,Tawe Park Ystradgynlais,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
522132,Tawe Park Ystradgynlais,2023-06-19T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
522132,Tawe Park Ystradgynlais,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
522132,Tawe Park Ystradgynlais,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
522132,Tawe Park Ystradgynlais,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
522132,Tawe Park Ystradgynlais,2023-06-19T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
522132,Tawe Park Ystradgynlais,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
522132,Tawe Park Ystradgynlais,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
522132,Tawe Park Ystradgynlais,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
522132,Tawe Park Ystradgynlais,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,32.9
522132,Tawe Park Ystradgynlais,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522132,Tawe Park Ystradgynlais,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
522132,Tawe Park Ystradgynlais,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
522132,Tawe Park Ystradgynlais,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
522132,Tawe Park Ystradgynlais,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
522132,Tawe Park Ystradgynlais,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.38
522132,Tawe Park Ystradgynlais,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.48
522132,Tawe Park Ystradgynlais,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.3
522132,Tawe Park Ystradgynlais,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
522132,Tawe Park Ystradgynlais,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
522132,Tawe Park Ystradgynlais,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
522132,Tawe Park Ystradgynlais,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
522132,Tawe Park Ystradgynlais,2023-06-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-19T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.3
522132,Tawe Park Ystradgynlais,2023-06-19T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.08
522132,Tawe Park Ystradgynlais,2023-06-19T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
522132,Tawe Park Ystradgynlais,2023-06-19T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.62
522132,Tawe Park Ystradgynlais,2023-06-19T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.94
522132,Tawe Park Ystradgynlais,2023-06-19T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.88
522132,Tawe Park Ystradgynlais,2023-06-19T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.4
522132,Tawe Park Ystradgynlais,2023-06-19T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.3
522132,Tawe Park Ystradgynlais,2023-06-19T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.1
522132,Tawe Park Ystradgynlais,2023-06-19T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.3
522132,Tawe Park Ystradgynlais,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
522132,Tawe Park Ystradgynlais,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.99
522132,Tawe Park Ystradgynlais,2023-06-19T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
522132,Tawe Park Ystradgynlais,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
522132,Tawe Park Ystradgynlais,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
522132,Tawe Park Ystradgynlais,2023-06-19T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
522132,Tawe Park Ystradgynlais,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
522132,Tawe Park Ystradgynlais,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
522132,Tawe Park Ystradgynlais,2023-06-19T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
522132,Tawe Park Ystradgynlais,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
522132,Tawe Park Ystradgynlais,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
522132,Tawe Park Ystradgynlais,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,32.9
522132,Tawe Park Ystradgynlais,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
522132,Tawe Park Ystradgynlais,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
522132,Tawe Park Ystradgynlais,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
522132,Tawe Park Ystradgynlais,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
522132,Tawe Park Ystradgynlais,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.46
522132,Tawe Park Ystradgynlais,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.97
522132,Tawe Park Ystradgynlais,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.91
522132,Tawe Park Ystradgynlais,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
522132,Tawe Park Ystradgynlais,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
522132,Tawe Park Ystradgynlais,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
522132,Tawe Park Ystradgynlais,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
522132,Tawe Park Ystradgynlais,2023-06-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.7
522132,Tawe Park Ystradgynlais,2023-06-19T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-19T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.39
522132,Tawe Park Ystradgynlais,2023-06-19T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.05
522132,Tawe Park Ystradgynlais,2023-06-19T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.28
522132,Tawe Park Ystradgynlais,2023-06-19T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
522132,Tawe Park Ystradgynlais,2023-06-19T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.1
522132,Tawe Park Ystradgynlais,2023-06-19T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.7
522132,Tawe Park Ystradgynlais,2023-06-19T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.1
522132,Tawe Park Ystradgynlais,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-19T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
522132,Tawe Park Ystradgynlais,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
522132,Tawe Park Ystradgynlais,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
522132,Tawe Park Ystradgynlais,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
522132,Tawe Park Ystradgynlais,2023-06-19T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
522132,Tawe Park Ystradgynlais,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
522132,Tawe Park Ystradgynlais,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
522132,Tawe Park Ystradgynlais,2023-06-19T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
522132,Tawe Park Ystradgynlais,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
522132,Tawe Park Ystradgynlais,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
522132,Tawe Park Ystradgynlais,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
522132,Tawe Park Ystradgynlais,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,33.0
522132,Tawe Park Ystradgynlais,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
522132,Tawe Park Ystradgynlais,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
522132,Tawe Park Ystradgynlais,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
522132,Tawe Park Ystradgynlais,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
522132,Tawe Park Ystradgynlais,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.31
522132,Tawe Park Ystradgynlais,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.08
522132,Tawe Park Ystradgynlais,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.7
522132,Tawe Park Ystradgynlais,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
522132,Tawe Park Ystradgynlais,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
522132,Tawe Park Ystradgynlais,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
522132,Tawe Park Ystradgynlais,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
522132,Tawe Park Ystradgynlais,2023-06-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.16
522132,Tawe Park Ystradgynlais,2023-06-19T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
522132,Tawe Park Ystradgynlais,2023-06-19T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-19T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.19
522132,Tawe Park Ystradgynlais,2023-06-19T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.94
522132,Tawe Park Ystradgynlais,2023-06-19T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.1
522132,Tawe Park Ystradgynlais,2023-06-19T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
522132,Tawe Park Ystradgynlais,2023-06-19T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.2
522132,Tawe Park Ystradgynlais,2023-06-19T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
522132,Tawe Park Ystradgynlais,2023-06-19T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
522132,Tawe Park Ystradgynlais,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
522132,Tawe Park Ystradgynlais,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.22
522132,Tawe Park Ystradgynlais,2023-06-19T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
522132,Tawe Park Ystradgynlais,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
522132,Tawe Park Ystradgynlais,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-19T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
522132,Tawe Park Ystradgynlais,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
522132,Tawe Park Ystradgynlais,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
522132,Tawe Park Ystradgynlais,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
522132,Tawe Park Ystradgynlais,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
522132,Tawe Park Ystradgynlais,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.7
522132,Tawe Park Ystradgynlais,2023-06-19T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
522132,Tawe Park Ystradgynlais,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
522132,Tawe Park Ystradgynlais,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
522132,Tawe Park Ystradgynlais,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
522132,Tawe Park Ystradgynlais,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,32.9
522132,Tawe Park Ystradgynlais,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
522132,Tawe Park Ystradgynlais,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
522132,Tawe Park Ystradgynlais,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
522132,Tawe Park Ystradgynlais,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
522132,Tawe Park Ystradgynlais,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.58
522132,Tawe Park Ystradgynlais,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.01
522132,Tawe Park Ystradgynlais,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.46
522132,Tawe Park Ystradgynlais,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
522132,Tawe Park Ystradgynlais,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
522132,Tawe Park Ystradgynlais,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
522132,Tawe Park Ystradgynlais,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
522132,Tawe Park Ystradgynlais,2023-06-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.25
522132,Tawe Park Ystradgynlais,2023-06-19T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.87
522132,Tawe Park Ystradgynlais,2023-06-19T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-19T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.33
522132,Tawe Park Ystradgynlais,2023-06-19T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.15
522132,Tawe Park Ystradgynlais,2023-06-19T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.92
522132,Tawe Park Ystradgynlais,2023-06-19T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
522132,Tawe Park Ystradgynlais,2023-06-19T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.8
522132,Tawe Park Ystradgynlais,2023-06-19T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.3
522132,Tawe Park Ystradgynlais,2023-06-19T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
522132,Tawe Park Ystradgynlais,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.57
522132,Tawe Park Ystradgynlais,2023-06-19T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
522132,Tawe Park Ystradgynlais,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
522132,Tawe Park Ystradgynlais,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
522132,Tawe Park Ystradgynlais,2023-06-19T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
522132,Tawe Park Ystradgynlais,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
522132,Tawe Park Ystradgynlais,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
522132,Tawe Park Ystradgynlais,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
522132,Tawe Park Ystradgynlais,2023-06-19T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
522132,Tawe Park Ystradgynlais,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
522132,Tawe Park Ystradgynlais,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
522132,Tawe Park Ystradgynlais,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,32.8
522132,Tawe Park Ystradgynlais,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
522132,Tawe Park Ystradgynlais,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
522132,Tawe Park Ystradgynlais,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
522132,Tawe Park Ystradgynlais,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
522132,Tawe Park Ystradgynlais,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
522132,Tawe Park Ystradgynlais,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.29
522132,Tawe Park Ystradgynlais,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.6
522132,Tawe Park Ystradgynlais,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.05
522132,Tawe Park Ystradgynlais,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
522132,Tawe Park Ystradgynlais,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
522132,Tawe Park Ystradgynlais,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
522132,Tawe Park Ystradgynlais,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
522132,Tawe Park Ystradgynlais,2023-06-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.19
522132,Tawe Park Ystradgynlais,2023-06-19T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
522132,Tawe Park Ystradgynlais,2023-06-19T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-19T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.97
522132,Tawe Park Ystradgynlais,2023-06-19T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.92
522132,Tawe Park Ystradgynlais,2023-06-19T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.75
522132,Tawe Park Ystradgynlais,2023-06-19T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
522132,Tawe Park Ystradgynlais,2023-06-19T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.3
522132,Tawe Park Ystradgynlais,2023-06-19T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
522132,Tawe Park Ystradgynlais,2023-06-19T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
522132,Tawe Park Ystradgynlais,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
522132,Tawe Park Ystradgynlais,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.27
522132,Tawe Park Ystradgynlais,2023-06-19T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
522132,Tawe Park Ystradgynlais,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-19T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
522132,Tawe Park Ystradgynlais,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
