Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
522132,Tawe Park Ystradgynlais,2023-06-19T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
522132,Tawe Park Ystradgynlais,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
522132,Tawe Park Ystradgynlais,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
522132,Tawe Park Ystradgynlais,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,32.7
522132,Tawe Park Ystradgynlais,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
522132,Tawe Park Ystradgynlais,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
522132,Tawe Park Ystradgynlais,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
522132,Tawe Park Ystradgynlais,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
522132,Tawe Park Ystradgynlais,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.17
522132,Tawe Park Ystradgynlais,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.05
522132,Tawe Park Ystradgynlais,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.32
522132,Tawe Park Ystradgynlais,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
522132,Tawe Park Ystradgynlais,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
522132,Tawe Park Ystradgynlais,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
522132,Tawe Park Ystradgynlais,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
522132,Tawe Park Ystradgynlais,2023-06-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.13
522132,Tawe Park Ystradgynlais,2023-06-19T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.1
522132,Tawe Park Ystradgynlais,2023-06-19T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-19T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.13
522132,Tawe Park Ystradgynlais,2023-06-19T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.93
522132,Tawe Park Ystradgynlais,2023-06-19T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.25
522132,Tawe Park Ystradgynlais,2023-06-19T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
522132,Tawe Park Ystradgynlais,2023-06-19T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.2
522132,Tawe Park Ystradgynlais,2023-06-19T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
522132,Tawe Park Ystradgynlais,2023-06-19T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.4
522132,Tawe Park Ystradgynlais,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.57
522132,Tawe Park Ystradgynlais,2023-06-19T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
522132,Tawe Park Ystradgynlais,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
522132,Tawe Park Ystradgynlais,2023-06-19T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
522132,Tawe Park Ystradgynlais,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
522132,Tawe Park Ystradgynlais,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
522132,Tawe Park Ystradgynlais,2023-06-19T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
522132,Tawe Park Ystradgynlais,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
522132,Tawe Park Ystradgynlais,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
522132,Tawe Park Ystradgynlais,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,32.5
522132,Tawe Park Ystradgynlais,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
522132,Tawe Park Ystradgynlais,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
522132,Tawe Park Ystradgynlais,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
522132,Tawe Park Ystradgynlais,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
522132,Tawe Park Ystradgynlais,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
522132,Tawe Park Ystradgynlais,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.72
522132,Tawe Park Ystradgynlais,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.88
522132,Tawe Park Ystradgynlais,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.39
522132,Tawe Park Ystradgynlais,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
522132,Tawe Park Ystradgynlais,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
522132,Tawe Park Ystradgynlais,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
522132,Tawe Park Ystradgynlais,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
522132,Tawe Park Ystradgynlais,2023-06-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.19
522132,Tawe Park Ystradgynlais,2023-06-19T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
522132,Tawe Park Ystradgynlais,2023-06-19T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-19T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.72
522132,Tawe Park Ystradgynlais,2023-06-19T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.84
522132,Tawe Park Ystradgynlais,2023-06-19T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.31
522132,Tawe Park Ystradgynlais,2023-06-19T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
522132,Tawe Park Ystradgynlais,2023-06-19T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.4
522132,Tawe Park Ystradgynlais,2023-06-19T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.1
522132,Tawe Park Ystradgynlais,2023-06-19T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.0
522132,Tawe Park Ystradgynlais,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
522132,Tawe Park Ystradgynlais,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.69
522132,Tawe Park Ystradgynlais,2023-06-19T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
522132,Tawe Park Ystradgynlais,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
522132,Tawe Park Ystradgynlais,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
522132,Tawe Park Ystradgynlais,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
522132,Tawe Park Ystradgynlais,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-19T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
522132,Tawe Park Ystradgynlais,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
522132,Tawe Park Ystradgynlais,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
522132,Tawe Park Ystradgynlais,2023-06-19T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
522132,Tawe Park Ystradgynlais,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
522132,Tawe Park Ystradgynlais,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
522132,Tawe Park Ystradgynlais,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,32.4
522132,Tawe Park Ystradgynlais,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
522132,Tawe Park Ystradgynlais,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
522132,Tawe Park Ystradgynlais,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
522132,Tawe Park Ystradgynlais,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
522132,Tawe Park Ystradgynlais,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
522132,Tawe Park Ystradgynlais,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
522132,Tawe Park Ystradgynlais,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.49
522132,Tawe Park Ystradgynlais,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.57
522132,Tawe Park Ystradgynlais,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.03
522132,Tawe Park Ystradgynlais,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
522132,Tawe Park Ystradgynlais,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
522132,Tawe Park Ystradgynlais,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
522132,Tawe Park Ystradgynlais,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
522132,Tawe Park Ystradgynlais,2023-06-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.22
522132,Tawe Park Ystradgynlais,2023-06-19T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.1
522132,Tawe Park Ystradgynlais,2023-06-19T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-19T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.35
522132,Tawe Park Ystradgynlais,2023-06-19T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.41
522132,Tawe Park Ystradgynlais,2023-06-19T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.1
522132,Tawe Park Ystradgynlais,2023-06-19T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
522132,Tawe Park Ystradgynlais,2023-06-19T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.0
522132,Tawe Park Ystradgynlais,2023-06-19T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.4
522132,Tawe Park Ystradgynlais,2023-06-19T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.3
522132,Tawe Park Ystradgynlais,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
522132,Tawe Park Ystradgynlais,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
522132,Tawe Park Ystradgynlais,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.56
522132,Tawe Park Ystradgynlais,2023-06-19T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
522132,Tawe Park Ystradgynlais,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
522132,Tawe Park Ystradgynlais,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-19T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
522132,Tawe Park Ystradgynlais,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
522132,Tawe Park Ystradgynlais,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
522132,Tawe Park Ystradgynlais,2023-06-19T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
522132,Tawe Park Ystradgynlais,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
522132,Tawe Park Ystradgynlais,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
522132,Tawe Park Ystradgynlais,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,32.3
522132,Tawe Park Ystradgynlais,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
522132,Tawe Park Ystradgynlais,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
522132,Tawe Park Ystradgynlais,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
522132,Tawe Park Ystradgynlais,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
522132,Tawe Park Ystradgynlais,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
522132,Tawe Park Ystradgynlais,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.58
522132,Tawe Park Ystradgynlais,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.32
522132,Tawe Park Ystradgynlais,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.91
522132,Tawe Park Ystradgynlais,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
522132,Tawe Park Ystradgynlais,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
522132,Tawe Park Ystradgynlais,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
522132,Tawe Park Ystradgynlais,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
522132,Tawe Park Ystradgynlais,2023-06-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.13
522132,Tawe Park Ystradgynlais,2023-06-19T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-19T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-19T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.66
522132,Tawe Park Ystradgynlais,2023-06-19T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.44
522132,Tawe Park Ystradgynlais,2023-06-19T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.58
522132,Tawe Park Ystradgynlais,2023-06-19T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
522132,Tawe Park Ystradgynlais,2023-06-19T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.6
522132,Tawe Park Ystradgynlais,2023-06-19T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.6
522132,Tawe Park Ystradgynlais,2023-06-19T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.5
522132,Tawe Park Ystradgynlais,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.74
522132,Tawe Park Ystradgynlais,2023-06-19T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
522132,Tawe Park Ystradgynlais,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-19T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
522132,Tawe Park Ystradgynlais,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
522132,Tawe Park Ystradgynlais,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
522132,Tawe Park Ystradgynlais,2023-06-19T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
522132,Tawe Park Ystradgynlais,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
522132,Tawe Park Ystradgynlais,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
522132,Tawe Park Ystradgynlais,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
522132,Tawe Park Ystradgynlais,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,32.2
522132,Tawe Park Ystradgynlais,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
522132,Tawe Park Ystradgynlais,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
522132,Tawe Park Ystradgynlais,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
522132,Tawe Park Ystradgynlais,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
522132,Tawe Park Ystradgynlais,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
522132,Tawe Park Ystradgynlais,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.82
522132,Tawe Park Ystradgynlais,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.78
522132,Tawe Park Ystradgynlais,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.79
522132,Tawe Park Ystradgynlais,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
522132,Tawe Park Ystradgynlais,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
522132,Tawe Park Ystradgynlais,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
522132,Tawe Park Ystradgynlais,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
522132,Tawe Park Ystradgynlais,2023-06-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.15
522132,Tawe Park Ystradgynlais,2023-06-19T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
522132,Tawe Park Ystradgynlais,2023-06-19T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-19T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.89
522132,Tawe Park Ystradgynlais,2023-06-19T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.18
522132,Tawe Park Ystradgynlais,2023-06-19T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.03
522132,Tawe Park Ystradgynlais,2023-06-19T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
522132,Tawe Park Ystradgynlais,2023-06-19T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.4
522132,Tawe Park Ystradgynlais,2023-06-19T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.9
522132,Tawe Park Ystradgynlais,2023-06-19T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.3
522132,Tawe Park Ystradgynlais,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
522132,Tawe Park Ystradgynlais,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
522132,Tawe Park Ystradgynlais,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.49
522132,Tawe Park Ystradgynlais,2023-06-19T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
522132,Tawe Park Ystradgynlais,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
522132,Tawe Park Ystradgynlais,2023-06-19T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
522132,Tawe Park Ystradgynlais,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
522132,Tawe Park Ystradgynlais,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
522132,Tawe Park Ystradgynlais,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
522132,Tawe Park Ystradgynlais,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
522132,Tawe Park Ystradgynlais,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
522132,Tawe Park Ystradgynlais,2023-06-19T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
522132,Tawe Park Ystradgynlais,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
522132,Tawe Park Ystradgynlais,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
522132,Tawe Park Ystradgynlais,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
522132,Tawe Park Ystradgynlais,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,32.1
522132,Tawe Park Ystradgynlais,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
522132,Tawe Park Ystradgynlais,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
522132,Tawe Park Ystradgynlais,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
522132,Tawe Park Ystradgynlais,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
522132,Tawe Park Ystradgynlais,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.65
522132,Tawe Park Ystradgynlais,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.65
522132,Tawe Park Ystradgynlais,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.2
522132,Tawe Park Ystradgynlais,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
522132,Tawe Park Ystradgynlais,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
522132,Tawe Park Ystradgynlais,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
522132,Tawe Park Ystradgynlais,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
522132,Tawe Park Ystradgynlais,2023-06-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-19T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.46
522132,Tawe Park Ystradgynlais,2023-06-19T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
522132,Tawe Park Ystradgynlais,2023-06-19T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-19T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.66
522132,Tawe Park Ystradgynlais,2023-06-19T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.49
522132,Tawe Park Ystradgynlais,2023-06-19T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.03
522132,Tawe Park Ystradgynlais,2023-06-19T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
522132,Tawe Park Ystradgynlais,2023-06-19T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.6
522132,Tawe Park Ystradgynlais,2023-06-19T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.2
522132,Tawe Park Ystradgynlais,2023-06-19T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
522132,Tawe Park Ystradgynlais,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
522132,Tawe Park Ystradgynlais,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.16
522132,Tawe Park Ystradgynlais,2023-06-19T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
522132,Tawe Park Ystradgynlais,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
522132,Tawe Park Ystradgynlais,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
522132,Tawe Park Ystradgynlais,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
522132,Tawe Park Ystradgynlais,2023-06-19T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
522132,Tawe Park Ystradgynlais,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
522132,Tawe Park Ystradgynlais,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
522132,Tawe Park Ystradgynlais,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
522132,Tawe Park Ystradgynlais,2023-06-19T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
522132,Tawe Park Ystradgynlais,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
522132,Tawe Park Ystradgynlais,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
522132,Tawe Park Ystradgynlais,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
522132,Tawe Park Ystradgynlais,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,32.0
522132,Tawe Park Ystradgynlais,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
522132,Tawe Park Ystradgynlais,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
522132,Tawe Park Ystradgynlais,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
522132,Tawe Park Ystradgynlais,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
522132,Tawe Park Ystradgynlais,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
522132,Tawe Park Ystradgynlais,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.28
522132,Tawe Park Ystradgynlais,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.16
522132,Tawe Park Ystradgynlais,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.43
522132,Tawe Park Ystradgynlais,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
522132,Tawe Park Ystradgynlais,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
522132,Tawe Park Ystradgynlais,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
522132,Tawe Park Ystradgynlais,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
522132,Tawe Park Ystradgynlais,2023-06-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-19T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.69
522132,Tawe Park Ystradgynlais,2023-06-19T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
522132,Tawe Park Ystradgynlais,2023-06-19T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-19T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.43
522132,Tawe Park Ystradgynlais,2023-06-19T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.13
522132,Tawe Park Ystradgynlais,2023-06-19T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.68
522132,Tawe Park Ystradgynlais,2023-06-19T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,48.3
522132,Tawe Park Ystradgynlais,2023-06-19T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.7
522132,Tawe Park Ystradgynlais,2023-06-19T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.8
522132,Tawe Park Ystradgynlais,2023-06-19T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.4
522132,Tawe Park Ystradgynlais,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
522132,Tawe Park Ystradgynlais,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-19T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
522132,Tawe Park Ystradgynlais,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
522132,Tawe Park Ystradgynlais,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
522132,Tawe Park Ystradgynlais,2023-06-19T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
522132,Tawe Park Ystradgynlais,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.04
522132,Tawe Park Ystradgynlais,2023-06-19T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
522132,Tawe Park Ystradgynlais,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
522132,Tawe Park Ystradgynlais,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
522132,Tawe Park Ystradgynlais,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,31.8
522132,Tawe Park Ystradgynlais,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
522132,Tawe Park Ystradgynlais,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
522132,Tawe Park Ystradgynlais,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
522132,Tawe Park Ystradgynlais,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
522132,Tawe Park Ystradgynlais,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.23
522132,Tawe Park Ystradgynlais,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.56
522132,Tawe Park Ystradgynlais,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.09
522132,Tawe Park Ystradgynlais,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
522132,Tawe Park Ystradgynlais,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
522132,Tawe Park Ystradgynlais,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
522132,Tawe Park Ystradgynlais,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
522132,Tawe Park Ystradgynlais,2023-06-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
