Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-19T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.66
522132,Tawe Park Ystradgynlais,2023-06-19T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-19T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.88
522132,Tawe Park Ystradgynlais,2023-06-19T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.68
522132,Tawe Park Ystradgynlais,2023-06-19T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.38
522132,Tawe Park Ystradgynlais,2023-06-19T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.7
522132,Tawe Park Ystradgynlais,2023-06-19T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.2
522132,Tawe Park Ystradgynlais,2023-06-19T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.0
522132,Tawe Park Ystradgynlais,2023-06-19T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.7
522132,Tawe Park Ystradgynlais,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
522132,Tawe Park Ystradgynlais,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.51
522132,Tawe Park Ystradgynlais,2023-06-19T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
522132,Tawe Park Ystradgynlais,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
522132,Tawe Park Ystradgynlais,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
522132,Tawe Park Ystradgynlais,2023-06-19T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
522132,Tawe Park Ystradgynlais,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
522132,Tawe Park Ystradgynlais,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
522132,Tawe Park Ystradgynlais,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.79
522132,Tawe Park Ystradgynlais,2023-06-19T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
522132,Tawe Park Ystradgynlais,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
522132,Tawe Park Ystradgynlais,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
522132,Tawe Park Ystradgynlais,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,31.6
522132,Tawe Park Ystradgynlais,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522132,Tawe Park Ystradgynlais,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
522132,Tawe Park Ystradgynlais,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
522132,Tawe Park Ystradgynlais,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
522132,Tawe Park Ystradgynlais,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
522132,Tawe Park Ystradgynlais,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.45
522132,Tawe Park Ystradgynlais,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.98
522132,Tawe Park Ystradgynlais,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.73
522132,Tawe Park Ystradgynlais,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
522132,Tawe Park Ystradgynlais,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
522132,Tawe Park Ystradgynlais,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
522132,Tawe Park Ystradgynlais,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
522132,Tawe Park Ystradgynlais,2023-06-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
522132,Tawe Park Ystradgynlais,2023-06-19T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
522132,Tawe Park Ystradgynlais,2023-06-19T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-19T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.1
522132,Tawe Park Ystradgynlais,2023-06-19T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.77
522132,Tawe Park Ystradgynlais,2023-06-19T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.01
522132,Tawe Park Ystradgynlais,2023-06-19T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
522132,Tawe Park Ystradgynlais,2023-06-19T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.2
522132,Tawe Park Ystradgynlais,2023-06-19T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.8
522132,Tawe Park Ystradgynlais,2023-06-19T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.0
522132,Tawe Park Ystradgynlais,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.39
522132,Tawe Park Ystradgynlais,2023-06-19T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
522132,Tawe Park Ystradgynlais,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
522132,Tawe Park Ystradgynlais,2023-06-19T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
522132,Tawe Park Ystradgynlais,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
522132,Tawe Park Ystradgynlais,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
522132,Tawe Park Ystradgynlais,2023-06-19T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
522132,Tawe Park Ystradgynlais,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
522132,Tawe Park Ystradgynlais,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
522132,Tawe Park Ystradgynlais,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,31.4
522132,Tawe Park Ystradgynlais,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
522132,Tawe Park Ystradgynlais,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
522132,Tawe Park Ystradgynlais,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
522132,Tawe Park Ystradgynlais,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
522132,Tawe Park Ystradgynlais,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.76
522132,Tawe Park Ystradgynlais,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.48
522132,Tawe Park Ystradgynlais,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.01
522132,Tawe Park Ystradgynlais,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
522132,Tawe Park Ystradgynlais,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
522132,Tawe Park Ystradgynlais,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
522132,Tawe Park Ystradgynlais,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
522132,Tawe Park Ystradgynlais,2023-06-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-19T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.1
522132,Tawe Park Ystradgynlais,2023-06-19T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
522132,Tawe Park Ystradgynlais,2023-06-19T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-19T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.26
522132,Tawe Park Ystradgynlais,2023-06-19T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.33
522132,Tawe Park Ystradgynlais,2023-06-19T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.42
522132,Tawe Park Ystradgynlais,2023-06-19T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.5
522132,Tawe Park Ystradgynlais,2023-06-19T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.6
522132,Tawe Park Ystradgynlais,2023-06-19T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.3
522132,Tawe Park Ystradgynlais,2023-06-19T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.1
522132,Tawe Park Ystradgynlais,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
522132,Tawe Park Ystradgynlais,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
522132,Tawe Park Ystradgynlais,2023-06-19T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
522132,Tawe Park Ystradgynlais,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
522132,Tawe Park Ystradgynlais,2023-06-19T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
522132,Tawe Park Ystradgynlais,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
522132,Tawe Park Ystradgynlais,2023-06-19T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
522132,Tawe Park Ystradgynlais,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
522132,Tawe Park Ystradgynlais,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
522132,Tawe Park Ystradgynlais,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,31.1
522132,Tawe Park Ystradgynlais,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522132,Tawe Park Ystradgynlais,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
522132,Tawe Park Ystradgynlais,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
522132,Tawe Park Ystradgynlais,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
522132,Tawe Park Ystradgynlais,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.42
522132,Tawe Park Ystradgynlais,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.45
522132,Tawe Park Ystradgynlais,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.36
522132,Tawe Park Ystradgynlais,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
522132,Tawe Park Ystradgynlais,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
522132,Tawe Park Ystradgynlais,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
522132,Tawe Park Ystradgynlais,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
522132,Tawe Park Ystradgynlais,2023-06-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-19T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.96
522132,Tawe Park Ystradgynlais,2023-06-19T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
522132,Tawe Park Ystradgynlais,2023-06-19T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-19T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.41
522132,Tawe Park Ystradgynlais,2023-06-19T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.01
522132,Tawe Park Ystradgynlais,2023-06-19T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.67
522132,Tawe Park Ystradgynlais,2023-06-19T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.1
522132,Tawe Park Ystradgynlais,2023-06-19T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.8
522132,Tawe Park Ystradgynlais,2023-06-19T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.1
522132,Tawe Park Ystradgynlais,2023-06-19T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
522132,Tawe Park Ystradgynlais,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
522132,Tawe Park Ystradgynlais,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
522132,Tawe Park Ystradgynlais,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
522132,Tawe Park Ystradgynlais,2023-06-19T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
522132,Tawe Park Ystradgynlais,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-19T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
522132,Tawe Park Ystradgynlais,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
522132,Tawe Park Ystradgynlais,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
522132,Tawe Park Ystradgynlais,2023-06-19T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
522132,Tawe Park Ystradgynlais,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
522132,Tawe Park Ystradgynlais,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
522132,Tawe Park Ystradgynlais,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,30.8
522132,Tawe Park Ystradgynlais,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
522132,Tawe Park Ystradgynlais,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
522132,Tawe Park Ystradgynlais,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
522132,Tawe Park Ystradgynlais,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.9
522132,Tawe Park Ystradgynlais,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.77
522132,Tawe Park Ystradgynlais,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.38
522132,Tawe Park Ystradgynlais,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
522132,Tawe Park Ystradgynlais,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
522132,Tawe Park Ystradgynlais,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
522132,Tawe Park Ystradgynlais,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
522132,Tawe Park Ystradgynlais,2023-06-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-19T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.33
522132,Tawe Park Ystradgynlais,2023-06-19T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
522132,Tawe Park Ystradgynlais,2023-06-19T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-19T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.69
522132,Tawe Park Ystradgynlais,2023-06-19T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.93
522132,Tawe Park Ystradgynlais,2023-06-19T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.07
522132,Tawe Park Ystradgynlais,2023-06-19T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,51.3
522132,Tawe Park Ystradgynlais,2023-06-19T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.9
522132,Tawe Park Ystradgynlais,2023-06-19T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.7
522132,Tawe Park Ystradgynlais,2023-06-19T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.7
522132,Tawe Park Ystradgynlais,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
522132,Tawe Park Ystradgynlais,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
522132,Tawe Park Ystradgynlais,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
522132,Tawe Park Ystradgynlais,2023-06-19T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
522132,Tawe Park Ystradgynlais,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
522132,Tawe Park Ystradgynlais,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
522132,Tawe Park Ystradgynlais,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.39
522132,Tawe Park Ystradgynlais,2023-06-19T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
522132,Tawe Park Ystradgynlais,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
522132,Tawe Park Ystradgynlais,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,30.5
522132,Tawe Park Ystradgynlais,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
522132,Tawe Park Ystradgynlais,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
522132,Tawe Park Ystradgynlais,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
522132,Tawe Park Ystradgynlais,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
522132,Tawe Park Ystradgynlais,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.99
522132,Tawe Park Ystradgynlais,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.12
522132,Tawe Park Ystradgynlais,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.77
522132,Tawe Park Ystradgynlais,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
522132,Tawe Park Ystradgynlais,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
522132,Tawe Park Ystradgynlais,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
522132,Tawe Park Ystradgynlais,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
522132,Tawe Park Ystradgynlais,2023-06-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-19T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-19T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-19T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.26
522132,Tawe Park Ystradgynlais,2023-06-19T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.63
522132,Tawe Park Ystradgynlais,2023-06-19T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.93
522132,Tawe Park Ystradgynlais,2023-06-19T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,54.2
522132,Tawe Park Ystradgynlais,2023-06-19T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.4
522132,Tawe Park Ystradgynlais,2023-06-19T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
522132,Tawe Park Ystradgynlais,2023-06-19T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
522132,Tawe Park Ystradgynlais,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
522132,Tawe Park Ystradgynlais,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.5
522132,Tawe Park Ystradgynlais,2023-06-19T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
522132,Tawe Park Ystradgynlais,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-19T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
522132,Tawe Park Ystradgynlais,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
522132,Tawe Park Ystradgynlais,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
522132,Tawe Park Ystradgynlais,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
522132,Tawe Park Ystradgynlais,2023-06-19T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
522132,Tawe Park Ystradgynlais,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
522132,Tawe Park Ystradgynlais,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
522132,Tawe Park Ystradgynlais,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
522132,Tawe Park Ystradgynlais,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,30.3
522132,Tawe Park Ystradgynlais,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
522132,Tawe Park Ystradgynlais,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
522132,Tawe Park Ystradgynlais,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
522132,Tawe Park Ystradgynlais,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.06
522132,Tawe Park Ystradgynlais,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.54
522132,Tawe Park Ystradgynlais,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.84
522132,Tawe Park Ystradgynlais,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
522132,Tawe Park Ystradgynlais,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
522132,Tawe Park Ystradgynlais,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
522132,Tawe Park Ystradgynlais,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
522132,Tawe Park Ystradgynlais,2023-06-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-19T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.79
522132,Tawe Park Ystradgynlais,2023-06-19T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-19T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-19T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.68
522132,Tawe Park Ystradgynlais,2023-06-19T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.44
522132,Tawe Park Ystradgynlais,2023-06-19T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.13
522132,Tawe Park Ystradgynlais,2023-06-19T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,66.5
522132,Tawe Park Ystradgynlais,2023-06-19T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.9
522132,Tawe Park Ystradgynlais,2023-06-19T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.1
522132,Tawe Park Ystradgynlais,2023-06-19T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.4
522132,Tawe Park Ystradgynlais,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.27
522132,Tawe Park Ystradgynlais,2023-06-19T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
522132,Tawe Park Ystradgynlais,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-19T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
522132,Tawe Park Ystradgynlais,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
522132,Tawe Park Ystradgynlais,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
522132,Tawe Park Ystradgynlais,2023-06-19T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
522132,Tawe Park Ystradgynlais,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
522132,Tawe Park Ystradgynlais,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
522132,Tawe Park Ystradgynlais,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
522132,Tawe Park Ystradgynlais,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,30.0
522132,Tawe Park Ystradgynlais,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
522132,Tawe Park Ystradgynlais,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
522132,Tawe Park Ystradgynlais,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
522132,Tawe Park Ystradgynlais,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.36
522132,Tawe Park Ystradgynlais,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.15
522132,Tawe Park Ystradgynlais,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.49
522132,Tawe Park Ystradgynlais,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
522132,Tawe Park Ystradgynlais,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
522132,Tawe Park Ystradgynlais,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
522132,Tawe Park Ystradgynlais,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
522132,Tawe Park Ystradgynlais,2023-06-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-19T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
522132,Tawe Park Ystradgynlais,2023-06-19T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
522132,Tawe Park Ystradgynlais,2023-06-19T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-19T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.15
522132,Tawe Park Ystradgynlais,2023-06-19T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.4
522132,Tawe Park Ystradgynlais,2023-06-19T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.68
522132,Tawe Park Ystradgynlais,2023-06-19T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,75.7
522132,Tawe Park Ystradgynlais,2023-06-19T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,109.6
522132,Tawe Park Ystradgynlais,2023-06-19T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
522132,Tawe Park Ystradgynlais,2023-06-19T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.1
522132,Tawe Park Ystradgynlais,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
522132,Tawe Park Ystradgynlais,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
