Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-19T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
522132,Tawe Park Ystradgynlais,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
522132,Tawe Park Ystradgynlais,2023-06-19T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
522132,Tawe Park Ystradgynlais,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
522132,Tawe Park Ystradgynlais,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
522132,Tawe Park Ystradgynlais,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
522132,Tawe Park Ystradgynlais,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.79
522132,Tawe Park Ystradgynlais,2023-06-19T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
522132,Tawe Park Ystradgynlais,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
522132,Tawe Park Ystradgynlais,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
522132,Tawe Park Ystradgynlais,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,29.7
522132,Tawe Park Ystradgynlais,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
522132,Tawe Park Ystradgynlais,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
522132,Tawe Park Ystradgynlais,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
522132,Tawe Park Ystradgynlais,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
522132,Tawe Park Ystradgynlais,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
522132,Tawe Park Ystradgynlais,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.84
522132,Tawe Park Ystradgynlais,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.69
522132,Tawe Park Ystradgynlais,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.77
522132,Tawe Park Ystradgynlais,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
522132,Tawe Park Ystradgynlais,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
522132,Tawe Park Ystradgynlais,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
522132,Tawe Park Ystradgynlais,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
522132,Tawe Park Ystradgynlais,2023-06-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-19T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-19T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-19T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-19T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.79
522132,Tawe Park Ystradgynlais,2023-06-19T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.96
522132,Tawe Park Ystradgynlais,2023-06-19T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.97
522132,Tawe Park Ystradgynlais,2023-06-19T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,53.4
522132,Tawe Park Ystradgynlais,2023-06-19T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.4
522132,Tawe Park Ystradgynlais,2023-06-19T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.5
522132,Tawe Park Ystradgynlais,2023-06-19T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.3
522132,Tawe Park Ystradgynlais,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
522132,Tawe Park Ystradgynlais,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
522132,Tawe Park Ystradgynlais,2023-06-19T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
522132,Tawe Park Ystradgynlais,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
522132,Tawe Park Ystradgynlais,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-19T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
522132,Tawe Park Ystradgynlais,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
522132,Tawe Park Ystradgynlais,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
522132,Tawe Park Ystradgynlais,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
522132,Tawe Park Ystradgynlais,2023-06-19T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
522132,Tawe Park Ystradgynlais,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
522132,Tawe Park Ystradgynlais,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,29.4
522132,Tawe Park Ystradgynlais,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
522132,Tawe Park Ystradgynlais,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
522132,Tawe Park Ystradgynlais,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
522132,Tawe Park Ystradgynlais,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
522132,Tawe Park Ystradgynlais,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.13
522132,Tawe Park Ystradgynlais,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.5
522132,Tawe Park Ystradgynlais,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.25
522132,Tawe Park Ystradgynlais,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
522132,Tawe Park Ystradgynlais,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
522132,Tawe Park Ystradgynlais,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
522132,Tawe Park Ystradgynlais,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
522132,Tawe Park Ystradgynlais,2023-06-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-19T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-19T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-19T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.89
522132,Tawe Park Ystradgynlais,2023-06-19T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.56
522132,Tawe Park Ystradgynlais,2023-06-19T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.16
522132,Tawe Park Ystradgynlais,2023-06-19T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
522132,Tawe Park Ystradgynlais,2023-06-19T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.7
522132,Tawe Park Ystradgynlais,2023-06-19T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
522132,Tawe Park Ystradgynlais,2023-06-19T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.2
522132,Tawe Park Ystradgynlais,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
522132,Tawe Park Ystradgynlais,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
522132,Tawe Park Ystradgynlais,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-19T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
522132,Tawe Park Ystradgynlais,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
522132,Tawe Park Ystradgynlais,2023-06-19T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
522132,Tawe Park Ystradgynlais,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
522132,Tawe Park Ystradgynlais,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
522132,Tawe Park Ystradgynlais,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
522132,Tawe Park Ystradgynlais,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
522132,Tawe Park Ystradgynlais,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
522132,Tawe Park Ystradgynlais,2023-06-19T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
522132,Tawe Park Ystradgynlais,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
522132,Tawe Park Ystradgynlais,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
522132,Tawe Park Ystradgynlais,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
522132,Tawe Park Ystradgynlais,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,29.4
522132,Tawe Park Ystradgynlais,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
522132,Tawe Park Ystradgynlais,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
522132,Tawe Park Ystradgynlais,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
522132,Tawe Park Ystradgynlais,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
522132,Tawe Park Ystradgynlais,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
522132,Tawe Park Ystradgynlais,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.16
522132,Tawe Park Ystradgynlais,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.28
522132,Tawe Park Ystradgynlais,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.8
522132,Tawe Park Ystradgynlais,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
522132,Tawe Park Ystradgynlais,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
522132,Tawe Park Ystradgynlais,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
522132,Tawe Park Ystradgynlais,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
522132,Tawe Park Ystradgynlais,2023-06-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-19T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-19T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-19T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-19T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.67
522132,Tawe Park Ystradgynlais,2023-06-19T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.98
522132,Tawe Park Ystradgynlais,2023-06-19T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.47
522132,Tawe Park Ystradgynlais,2023-06-19T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,56.6
522132,Tawe Park Ystradgynlais,2023-06-19T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.0
522132,Tawe Park Ystradgynlais,2023-06-19T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
522132,Tawe Park Ystradgynlais,2023-06-19T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.0
522132,Tawe Park Ystradgynlais,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-19T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
522132,Tawe Park Ystradgynlais,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
522132,Tawe Park Ystradgynlais,2023-06-19T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
522132,Tawe Park Ystradgynlais,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
522132,Tawe Park Ystradgynlais,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
522132,Tawe Park Ystradgynlais,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
522132,Tawe Park Ystradgynlais,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
522132,Tawe Park Ystradgynlais,2023-06-19T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
522132,Tawe Park Ystradgynlais,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
522132,Tawe Park Ystradgynlais,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
522132,Tawe Park Ystradgynlais,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
522132,Tawe Park Ystradgynlais,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,29.2
522132,Tawe Park Ystradgynlais,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
522132,Tawe Park Ystradgynlais,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
522132,Tawe Park Ystradgynlais,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
522132,Tawe Park Ystradgynlais,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
522132,Tawe Park Ystradgynlais,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
522132,Tawe Park Ystradgynlais,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.64
522132,Tawe Park Ystradgynlais,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.92
522132,Tawe Park Ystradgynlais,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.46
522132,Tawe Park Ystradgynlais,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
522132,Tawe Park Ystradgynlais,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
522132,Tawe Park Ystradgynlais,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
522132,Tawe Park Ystradgynlais,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
522132,Tawe Park Ystradgynlais,2023-06-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-19T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-19T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-19T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-19T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.42
522132,Tawe Park Ystradgynlais,2023-06-19T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.78
522132,Tawe Park Ystradgynlais,2023-06-19T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.86
522132,Tawe Park Ystradgynlais,2023-06-19T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,64.9
522132,Tawe Park Ystradgynlais,2023-06-19T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.0
522132,Tawe Park Ystradgynlais,2023-06-19T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.5
522132,Tawe Park Ystradgynlais,2023-06-19T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.1
522132,Tawe Park Ystradgynlais,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-19T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
522132,Tawe Park Ystradgynlais,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
522132,Tawe Park Ystradgynlais,2023-06-19T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
522132,Tawe Park Ystradgynlais,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
522132,Tawe Park Ystradgynlais,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
522132,Tawe Park Ystradgynlais,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
522132,Tawe Park Ystradgynlais,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.34
522132,Tawe Park Ystradgynlais,2023-06-19T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
522132,Tawe Park Ystradgynlais,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
522132,Tawe Park Ystradgynlais,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
522132,Tawe Park Ystradgynlais,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,29.0
522132,Tawe Park Ystradgynlais,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
522132,Tawe Park Ystradgynlais,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
522132,Tawe Park Ystradgynlais,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
522132,Tawe Park Ystradgynlais,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
522132,Tawe Park Ystradgynlais,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.85
522132,Tawe Park Ystradgynlais,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.22
522132,Tawe Park Ystradgynlais,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.94
522132,Tawe Park Ystradgynlais,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
522132,Tawe Park Ystradgynlais,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
522132,Tawe Park Ystradgynlais,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
522132,Tawe Park Ystradgynlais,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
522132,Tawe Park Ystradgynlais,2023-06-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-19T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
522132,Tawe Park Ystradgynlais,2023-06-19T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-19T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-19T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.59
522132,Tawe Park Ystradgynlais,2023-06-19T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.02
522132,Tawe Park Ystradgynlais,2023-06-19T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.76
522132,Tawe Park Ystradgynlais,2023-06-19T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,64.0
522132,Tawe Park Ystradgynlais,2023-06-19T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.8
522132,Tawe Park Ystradgynlais,2023-06-19T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
522132,Tawe Park Ystradgynlais,2023-06-19T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.0
522132,Tawe Park Ystradgynlais,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
522132,Tawe Park Ystradgynlais,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-19T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
522132,Tawe Park Ystradgynlais,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-19T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
522132,Tawe Park Ystradgynlais,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
522132,Tawe Park Ystradgynlais,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
522132,Tawe Park Ystradgynlais,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
522132,Tawe Park Ystradgynlais,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
522132,Tawe Park Ystradgynlais,2023-06-19T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
522132,Tawe Park Ystradgynlais,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
522132,Tawe Park Ystradgynlais,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
522132,Tawe Park Ystradgynlais,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
522132,Tawe Park Ystradgynlais,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,28.8
522132,Tawe Park Ystradgynlais,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
522132,Tawe Park Ystradgynlais,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
522132,Tawe Park Ystradgynlais,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
522132,Tawe Park Ystradgynlais,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
522132,Tawe Park Ystradgynlais,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
522132,Tawe Park Ystradgynlais,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.63
522132,Tawe Park Ystradgynlais,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.92
522132,Tawe Park Ystradgynlais,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.96
522132,Tawe Park Ystradgynlais,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
522132,Tawe Park Ystradgynlais,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
522132,Tawe Park Ystradgynlais,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
522132,Tawe Park Ystradgynlais,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
522132,Tawe Park Ystradgynlais,2023-06-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
522132,Tawe Park Ystradgynlais,2023-06-19T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-19T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-19T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.38
522132,Tawe Park Ystradgynlais,2023-06-19T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.42
522132,Tawe Park Ystradgynlais,2023-06-19T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.39
522132,Tawe Park Ystradgynlais,2023-06-19T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
522132,Tawe Park Ystradgynlais,2023-06-19T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.3
522132,Tawe Park Ystradgynlais,2023-06-19T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
522132,Tawe Park Ystradgynlais,2023-06-19T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.9
522132,Tawe Park Ystradgynlais,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
522132,Tawe Park Ystradgynlais,2023-06-19T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
522132,Tawe Park Ystradgynlais,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
522132,Tawe Park Ystradgynlais,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-19T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
522132,Tawe Park Ystradgynlais,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
522132,Tawe Park Ystradgynlais,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
522132,Tawe Park Ystradgynlais,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.83
522132,Tawe Park Ystradgynlais,2023-06-19T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
522132,Tawe Park Ystradgynlais,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
522132,Tawe Park Ystradgynlais,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
522132,Tawe Park Ystradgynlais,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
522132,Tawe Park Ystradgynlais,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,28.8
522132,Tawe Park Ystradgynlais,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
522132,Tawe Park Ystradgynlais,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
522132,Tawe Park Ystradgynlais,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
522132,Tawe Park Ystradgynlais,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
522132,Tawe Park Ystradgynlais,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.93
522132,Tawe Park Ystradgynlais,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.74
522132,Tawe Park Ystradgynlais,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.11
522132,Tawe Park Ystradgynlais,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
522132,Tawe Park Ystradgynlais,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
522132,Tawe Park Ystradgynlais,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
522132,Tawe Park Ystradgynlais,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
522132,Tawe Park Ystradgynlais,2023-06-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-19T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-19T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-19T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-19T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.46
522132,Tawe Park Ystradgynlais,2023-06-19T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.72
522132,Tawe Park Ystradgynlais,2023-06-19T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.14
522132,Tawe Park Ystradgynlais,2023-06-19T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.8
522132,Tawe Park Ystradgynlais,2023-06-19T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.6
522132,Tawe Park Ystradgynlais,2023-06-19T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
522132,Tawe Park Ystradgynlais,2023-06-19T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
522132,Tawe Park Ystradgynlais,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
522132,Tawe Park Ystradgynlais,2023-06-19T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
522132,Tawe Park Ystradgynlais,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-19T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
522132,Tawe Park Ystradgynlais,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
522132,Tawe Park Ystradgynlais,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.29
522132,Tawe Park Ystradgynlais,2023-06-19T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
522132,Tawe Park Ystradgynlais,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
