Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
522132,Tawe Park Ystradgynlais,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.5
522132,Tawe Park Ystradgynlais,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,28.9
522132,Tawe Park Ystradgynlais,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
522132,Tawe Park Ystradgynlais,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
522132,Tawe Park Ystradgynlais,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
522132,Tawe Park Ystradgynlais,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.2
522132,Tawe Park Ystradgynlais,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.24
522132,Tawe Park Ystradgynlais,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.49
522132,Tawe Park Ystradgynlais,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
522132,Tawe Park Ystradgynlais,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
522132,Tawe Park Ystradgynlais,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
522132,Tawe Park Ystradgynlais,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
522132,Tawe Park Ystradgynlais,2023-06-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-19T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-19T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-19T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-19T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.89
522132,Tawe Park Ystradgynlais,2023-06-19T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.05
522132,Tawe Park Ystradgynlais,2023-06-19T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.37
522132,Tawe Park Ystradgynlais,2023-06-19T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,66.5
522132,Tawe Park Ystradgynlais,2023-06-19T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.2
522132,Tawe Park Ystradgynlais,2023-06-19T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.3
522132,Tawe Park Ystradgynlais,2023-06-19T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
522132,Tawe Park Ystradgynlais,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
522132,Tawe Park Ystradgynlais,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
522132,Tawe Park Ystradgynlais,2023-06-19T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
522132,Tawe Park Ystradgynlais,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
522132,Tawe Park Ystradgynlais,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
522132,Tawe Park Ystradgynlais,2023-06-19T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
522132,Tawe Park Ystradgynlais,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
522132,Tawe Park Ystradgynlais,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
522132,Tawe Park Ystradgynlais,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.49
522132,Tawe Park Ystradgynlais,2023-06-19T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
522132,Tawe Park Ystradgynlais,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
522132,Tawe Park Ystradgynlais,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
522132,Tawe Park Ystradgynlais,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
522132,Tawe Park Ystradgynlais,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,28.9
522132,Tawe Park Ystradgynlais,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
522132,Tawe Park Ystradgynlais,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
522132,Tawe Park Ystradgynlais,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
522132,Tawe Park Ystradgynlais,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.34
522132,Tawe Park Ystradgynlais,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.88
522132,Tawe Park Ystradgynlais,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.72
522132,Tawe Park Ystradgynlais,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
522132,Tawe Park Ystradgynlais,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
522132,Tawe Park Ystradgynlais,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
522132,Tawe Park Ystradgynlais,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
522132,Tawe Park Ystradgynlais,2023-06-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-19T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
522132,Tawe Park Ystradgynlais,2023-06-19T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-19T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-19T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.62
522132,Tawe Park Ystradgynlais,2023-06-19T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.55
522132,Tawe Park Ystradgynlais,2023-06-19T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.5
522132,Tawe Park Ystradgynlais,2023-06-19T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,63.3
522132,Tawe Park Ystradgynlais,2023-06-19T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.5
522132,Tawe Park Ystradgynlais,2023-06-19T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
522132,Tawe Park Ystradgynlais,2023-06-19T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.8
522132,Tawe Park Ystradgynlais,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
522132,Tawe Park Ystradgynlais,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
522132,Tawe Park Ystradgynlais,2023-06-19T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
522132,Tawe Park Ystradgynlais,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
522132,Tawe Park Ystradgynlais,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-19T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
522132,Tawe Park Ystradgynlais,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
522132,Tawe Park Ystradgynlais,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
522132,Tawe Park Ystradgynlais,2023-06-19T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
522132,Tawe Park Ystradgynlais,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
522132,Tawe Park Ystradgynlais,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
522132,Tawe Park Ystradgynlais,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
522132,Tawe Park Ystradgynlais,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,28.9
522132,Tawe Park Ystradgynlais,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
522132,Tawe Park Ystradgynlais,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
522132,Tawe Park Ystradgynlais,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
522132,Tawe Park Ystradgynlais,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.13
522132,Tawe Park Ystradgynlais,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.83
522132,Tawe Park Ystradgynlais,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.05
522132,Tawe Park Ystradgynlais,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
522132,Tawe Park Ystradgynlais,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
522132,Tawe Park Ystradgynlais,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
522132,Tawe Park Ystradgynlais,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
522132,Tawe Park Ystradgynlais,2023-06-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-19T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-19T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-19T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.5
522132,Tawe Park Ystradgynlais,2023-06-19T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.74
522132,Tawe Park Ystradgynlais,2023-06-19T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.53
522132,Tawe Park Ystradgynlais,2023-06-19T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.8
522132,Tawe Park Ystradgynlais,2023-06-19T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.8
522132,Tawe Park Ystradgynlais,2023-06-19T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
522132,Tawe Park Ystradgynlais,2023-06-19T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.7
522132,Tawe Park Ystradgynlais,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
522132,Tawe Park Ystradgynlais,2023-06-19T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
522132,Tawe Park Ystradgynlais,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
522132,Tawe Park Ystradgynlais,2023-06-19T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
522132,Tawe Park Ystradgynlais,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
522132,Tawe Park Ystradgynlais,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
522132,Tawe Park Ystradgynlais,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
522132,Tawe Park Ystradgynlais,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
522132,Tawe Park Ystradgynlais,2023-06-19T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
522132,Tawe Park Ystradgynlais,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
522132,Tawe Park Ystradgynlais,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
522132,Tawe Park Ystradgynlais,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
522132,Tawe Park Ystradgynlais,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,28.9
522132,Tawe Park Ystradgynlais,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
522132,Tawe Park Ystradgynlais,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
522132,Tawe Park Ystradgynlais,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
522132,Tawe Park Ystradgynlais,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.97
522132,Tawe Park Ystradgynlais,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.04
522132,Tawe Park Ystradgynlais,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.48
522132,Tawe Park Ystradgynlais,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
522132,Tawe Park Ystradgynlais,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
522132,Tawe Park Ystradgynlais,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
522132,Tawe Park Ystradgynlais,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
522132,Tawe Park Ystradgynlais,2023-06-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-19T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-19T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-19T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-19T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.01
522132,Tawe Park Ystradgynlais,2023-06-19T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.82
522132,Tawe Park Ystradgynlais,2023-06-19T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.28
522132,Tawe Park Ystradgynlais,2023-06-19T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.8
522132,Tawe Park Ystradgynlais,2023-06-19T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.1
522132,Tawe Park Ystradgynlais,2023-06-19T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.8
522132,Tawe Park Ystradgynlais,2023-06-19T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.1
522132,Tawe Park Ystradgynlais,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
522132,Tawe Park Ystradgynlais,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
522132,Tawe Park Ystradgynlais,2023-06-19T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
522132,Tawe Park Ystradgynlais,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-19T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
522132,Tawe Park Ystradgynlais,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.84
522132,Tawe Park Ystradgynlais,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
522132,Tawe Park Ystradgynlais,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
522132,Tawe Park Ystradgynlais,2023-06-19T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
522132,Tawe Park Ystradgynlais,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
522132,Tawe Park Ystradgynlais,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
522132,Tawe Park Ystradgynlais,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
522132,Tawe Park Ystradgynlais,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,28.8
522132,Tawe Park Ystradgynlais,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
522132,Tawe Park Ystradgynlais,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
522132,Tawe Park Ystradgynlais,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
522132,Tawe Park Ystradgynlais,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
522132,Tawe Park Ystradgynlais,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.7
522132,Tawe Park Ystradgynlais,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.27
522132,Tawe Park Ystradgynlais,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.23
522132,Tawe Park Ystradgynlais,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
522132,Tawe Park Ystradgynlais,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
522132,Tawe Park Ystradgynlais,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
522132,Tawe Park Ystradgynlais,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
522132,Tawe Park Ystradgynlais,2023-06-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-19T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-19T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-19T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.48
522132,Tawe Park Ystradgynlais,2023-06-19T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.24
522132,Tawe Park Ystradgynlais,2023-06-19T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.44
522132,Tawe Park Ystradgynlais,2023-06-19T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.1
522132,Tawe Park Ystradgynlais,2023-06-19T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.7
522132,Tawe Park Ystradgynlais,2023-06-19T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.9
522132,Tawe Park Ystradgynlais,2023-06-19T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.7
522132,Tawe Park Ystradgynlais,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-19T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
522132,Tawe Park Ystradgynlais,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
522132,Tawe Park Ystradgynlais,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-19T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
522132,Tawe Park Ystradgynlais,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
522132,Tawe Park Ystradgynlais,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
522132,Tawe Park Ystradgynlais,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
522132,Tawe Park Ystradgynlais,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.45
522132,Tawe Park Ystradgynlais,2023-06-19T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
522132,Tawe Park Ystradgynlais,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
522132,Tawe Park Ystradgynlais,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
522132,Tawe Park Ystradgynlais,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
522132,Tawe Park Ystradgynlais,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,28.8
522132,Tawe Park Ystradgynlais,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
522132,Tawe Park Ystradgynlais,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
522132,Tawe Park Ystradgynlais,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
522132,Tawe Park Ystradgynlais,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.52
522132,Tawe Park Ystradgynlais,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.95
522132,Tawe Park Ystradgynlais,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.6
522132,Tawe Park Ystradgynlais,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
522132,Tawe Park Ystradgynlais,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
522132,Tawe Park Ystradgynlais,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
522132,Tawe Park Ystradgynlais,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
522132,Tawe Park Ystradgynlais,2023-06-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-19T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-19T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-19T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-19T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.98
522132,Tawe Park Ystradgynlais,2023-06-19T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.64
522132,Tawe Park Ystradgynlais,2023-06-19T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.48
522132,Tawe Park Ystradgynlais,2023-06-19T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,65.1
522132,Tawe Park Ystradgynlais,2023-06-19T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.5
522132,Tawe Park Ystradgynlais,2023-06-19T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
522132,Tawe Park Ystradgynlais,2023-06-19T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.5
522132,Tawe Park Ystradgynlais,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
522132,Tawe Park Ystradgynlais,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
522132,Tawe Park Ystradgynlais,2023-06-19T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
522132,Tawe Park Ystradgynlais,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
522132,Tawe Park Ystradgynlais,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
522132,Tawe Park Ystradgynlais,2023-06-19T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
522132,Tawe Park Ystradgynlais,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
522132,Tawe Park Ystradgynlais,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
522132,Tawe Park Ystradgynlais,2023-06-19T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
522132,Tawe Park Ystradgynlais,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
522132,Tawe Park Ystradgynlais,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
522132,Tawe Park Ystradgynlais,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
522132,Tawe Park Ystradgynlais,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,28.6
522132,Tawe Park Ystradgynlais,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
522132,Tawe Park Ystradgynlais,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
522132,Tawe Park Ystradgynlais,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
522132,Tawe Park Ystradgynlais,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
522132,Tawe Park Ystradgynlais,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
522132,Tawe Park Ystradgynlais,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.44
522132,Tawe Park Ystradgynlais,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.49
522132,Tawe Park Ystradgynlais,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.84
522132,Tawe Park Ystradgynlais,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
522132,Tawe Park Ystradgynlais,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
522132,Tawe Park Ystradgynlais,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
522132,Tawe Park Ystradgynlais,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
522132,Tawe Park Ystradgynlais,2023-06-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-19T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-19T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-19T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
522132,Tawe Park Ystradgynlais,2023-06-19T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.03
522132,Tawe Park Ystradgynlais,2023-06-19T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.72
522132,Tawe Park Ystradgynlais,2023-06-19T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.7
522132,Tawe Park Ystradgynlais,2023-06-19T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
522132,Tawe Park Ystradgynlais,2023-06-19T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.9
522132,Tawe Park Ystradgynlais,2023-06-19T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
522132,Tawe Park Ystradgynlais,2023-06-19T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.5
522132,Tawe Park Ystradgynlais,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
522132,Tawe Park Ystradgynlais,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
522132,Tawe Park Ystradgynlais,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
522132,Tawe Park Ystradgynlais,2023-06-19T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
522132,Tawe Park Ystradgynlais,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
522132,Tawe Park Ystradgynlais,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-19T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
522132,Tawe Park Ystradgynlais,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
522132,Tawe Park Ystradgynlais,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
522132,Tawe Park Ystradgynlais,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
522132,Tawe Park Ystradgynlais,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
522132,Tawe Park Ystradgynlais,2023-06-19T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
522132,Tawe Park Ystradgynlais,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
522132,Tawe Park Ystradgynlais,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
522132,Tawe Park Ystradgynlais,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
522132,Tawe Park Ystradgynlais,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,28.4
522132,Tawe Park Ystradgynlais,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
522132,Tawe Park Ystradgynlais,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
522132,Tawe Park Ystradgynlais,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
522132,Tawe Park Ystradgynlais,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
522132,Tawe Park Ystradgynlais,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.45
522132,Tawe Park Ystradgynlais,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.01
522132,Tawe Park Ystradgynlais,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.78
522132,Tawe Park Ystradgynlais,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
522132,Tawe Park Ystradgynlais,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
522132,Tawe Park Ystradgynlais,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
522132,Tawe Park Ystradgynlais,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
522132,Tawe Park Ystradgynlais,2023-06-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
