Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-19T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-19T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-19T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
522132,Tawe Park Ystradgynlais,2023-06-19T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.1
522132,Tawe Park Ystradgynlais,2023-06-19T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.1
522132,Tawe Park Ystradgynlais,2023-06-19T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.32
522132,Tawe Park Ystradgynlais,2023-06-19T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,54.4
522132,Tawe Park Ystradgynlais,2023-06-19T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.0
522132,Tawe Park Ystradgynlais,2023-06-19T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
522132,Tawe Park Ystradgynlais,2023-06-19T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.3
522132,Tawe Park Ystradgynlais,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
522132,Tawe Park Ystradgynlais,2023-06-19T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
522132,Tawe Park Ystradgynlais,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
522132,Tawe Park Ystradgynlais,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
522132,Tawe Park Ystradgynlais,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-19T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
522132,Tawe Park Ystradgynlais,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
522132,Tawe Park Ystradgynlais,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
522132,Tawe Park Ystradgynlais,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
522132,Tawe Park Ystradgynlais,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
522132,Tawe Park Ystradgynlais,2023-06-19T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
522132,Tawe Park Ystradgynlais,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
522132,Tawe Park Ystradgynlais,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
522132,Tawe Park Ystradgynlais,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
522132,Tawe Park Ystradgynlais,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,28.2
522132,Tawe Park Ystradgynlais,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
522132,Tawe Park Ystradgynlais,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
522132,Tawe Park Ystradgynlais,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
522132,Tawe Park Ystradgynlais,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
522132,Tawe Park Ystradgynlais,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.68
522132,Tawe Park Ystradgynlais,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.88
522132,Tawe Park Ystradgynlais,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.78
522132,Tawe Park Ystradgynlais,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
522132,Tawe Park Ystradgynlais,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
522132,Tawe Park Ystradgynlais,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
522132,Tawe Park Ystradgynlais,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
522132,Tawe Park Ystradgynlais,2023-06-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-19T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-19T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-19T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-19T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.38
522132,Tawe Park Ystradgynlais,2023-06-19T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.26
522132,Tawe Park Ystradgynlais,2023-06-19T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.0
522132,Tawe Park Ystradgynlais,2023-06-19T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.0
522132,Tawe Park Ystradgynlais,2023-06-19T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.8
522132,Tawe Park Ystradgynlais,2023-06-19T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.2
522132,Tawe Park Ystradgynlais,2023-06-19T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.2
522132,Tawe Park Ystradgynlais,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
522132,Tawe Park Ystradgynlais,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
522132,Tawe Park Ystradgynlais,2023-06-19T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
522132,Tawe Park Ystradgynlais,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
522132,Tawe Park Ystradgynlais,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
522132,Tawe Park Ystradgynlais,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
522132,Tawe Park Ystradgynlais,2023-06-19T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
522132,Tawe Park Ystradgynlais,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
522132,Tawe Park Ystradgynlais,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
522132,Tawe Park Ystradgynlais,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
522132,Tawe Park Ystradgynlais,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
522132,Tawe Park Ystradgynlais,2023-06-19T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
522132,Tawe Park Ystradgynlais,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
522132,Tawe Park Ystradgynlais,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
522132,Tawe Park Ystradgynlais,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,27.9
522132,Tawe Park Ystradgynlais,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522132,Tawe Park Ystradgynlais,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
522132,Tawe Park Ystradgynlais,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
522132,Tawe Park Ystradgynlais,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
522132,Tawe Park Ystradgynlais,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
522132,Tawe Park Ystradgynlais,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.14
522132,Tawe Park Ystradgynlais,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.56
522132,Tawe Park Ystradgynlais,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.27
522132,Tawe Park Ystradgynlais,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
522132,Tawe Park Ystradgynlais,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
522132,Tawe Park Ystradgynlais,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
522132,Tawe Park Ystradgynlais,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
522132,Tawe Park Ystradgynlais,2023-06-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-19T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-19T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-19T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
522132,Tawe Park Ystradgynlais,2023-06-19T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.72
522132,Tawe Park Ystradgynlais,2023-06-19T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.13
522132,Tawe Park Ystradgynlais,2023-06-19T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.76
522132,Tawe Park Ystradgynlais,2023-06-19T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.1
522132,Tawe Park Ystradgynlais,2023-06-19T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.3
522132,Tawe Park Ystradgynlais,2023-06-19T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.2
522132,Tawe Park Ystradgynlais,2023-06-19T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.7
522132,Tawe Park Ystradgynlais,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
522132,Tawe Park Ystradgynlais,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
522132,Tawe Park Ystradgynlais,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
522132,Tawe Park Ystradgynlais,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
522132,Tawe Park Ystradgynlais,2023-06-19T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
522132,Tawe Park Ystradgynlais,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
522132,Tawe Park Ystradgynlais,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-19T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
522132,Tawe Park Ystradgynlais,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
522132,Tawe Park Ystradgynlais,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
522132,Tawe Park Ystradgynlais,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
522132,Tawe Park Ystradgynlais,2023-06-19T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
522132,Tawe Park Ystradgynlais,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
522132,Tawe Park Ystradgynlais,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
522132,Tawe Park Ystradgynlais,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,27.7
522132,Tawe Park Ystradgynlais,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
522132,Tawe Park Ystradgynlais,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
522132,Tawe Park Ystradgynlais,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
522132,Tawe Park Ystradgynlais,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
522132,Tawe Park Ystradgynlais,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.94
522132,Tawe Park Ystradgynlais,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.41
522132,Tawe Park Ystradgynlais,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.95
522132,Tawe Park Ystradgynlais,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
522132,Tawe Park Ystradgynlais,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
522132,Tawe Park Ystradgynlais,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
522132,Tawe Park Ystradgynlais,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
522132,Tawe Park Ystradgynlais,2023-06-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-19T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
522132,Tawe Park Ystradgynlais,2023-06-19T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-19T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-19T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.32
522132,Tawe Park Ystradgynlais,2023-06-19T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.67
522132,Tawe Park Ystradgynlais,2023-06-19T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.53
522132,Tawe Park Ystradgynlais,2023-06-19T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
522132,Tawe Park Ystradgynlais,2023-06-19T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.2
522132,Tawe Park Ystradgynlais,2023-06-19T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.3
522132,Tawe Park Ystradgynlais,2023-06-19T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.1
522132,Tawe Park Ystradgynlais,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
522132,Tawe Park Ystradgynlais,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
522132,Tawe Park Ystradgynlais,2023-06-19T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
522132,Tawe Park Ystradgynlais,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
522132,Tawe Park Ystradgynlais,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
522132,Tawe Park Ystradgynlais,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-19T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
522132,Tawe Park Ystradgynlais,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
522132,Tawe Park Ystradgynlais,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.44
522132,Tawe Park Ystradgynlais,2023-06-19T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
522132,Tawe Park Ystradgynlais,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
522132,Tawe Park Ystradgynlais,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
522132,Tawe Park Ystradgynlais,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
522132,Tawe Park Ystradgynlais,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,27.4
522132,Tawe Park Ystradgynlais,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
522132,Tawe Park Ystradgynlais,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
522132,Tawe Park Ystradgynlais,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
522132,Tawe Park Ystradgynlais,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
522132,Tawe Park Ystradgynlais,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.13
522132,Tawe Park Ystradgynlais,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.98
522132,Tawe Park Ystradgynlais,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.49
522132,Tawe Park Ystradgynlais,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
522132,Tawe Park Ystradgynlais,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
522132,Tawe Park Ystradgynlais,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
522132,Tawe Park Ystradgynlais,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
522132,Tawe Park Ystradgynlais,2023-06-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-19T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-19T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-19T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.97
522132,Tawe Park Ystradgynlais,2023-06-19T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.29
522132,Tawe Park Ystradgynlais,2023-06-19T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.75
522132,Tawe Park Ystradgynlais,2023-06-19T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
522132,Tawe Park Ystradgynlais,2023-06-19T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.0
522132,Tawe Park Ystradgynlais,2023-06-19T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
522132,Tawe Park Ystradgynlais,2023-06-19T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.9
522132,Tawe Park Ystradgynlais,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
522132,Tawe Park Ystradgynlais,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
522132,Tawe Park Ystradgynlais,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
522132,Tawe Park Ystradgynlais,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
522132,Tawe Park Ystradgynlais,2023-06-19T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
522132,Tawe Park Ystradgynlais,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
522132,Tawe Park Ystradgynlais,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
522132,Tawe Park Ystradgynlais,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
522132,Tawe Park Ystradgynlais,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
522132,Tawe Park Ystradgynlais,2023-06-19T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
522132,Tawe Park Ystradgynlais,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
522132,Tawe Park Ystradgynlais,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
522132,Tawe Park Ystradgynlais,2023-06-19T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
522132,Tawe Park Ystradgynlais,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
522132,Tawe Park Ystradgynlais,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
522132,Tawe Park Ystradgynlais,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
522132,Tawe Park Ystradgynlais,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,27.3
522132,Tawe Park Ystradgynlais,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
522132,Tawe Park Ystradgynlais,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522132,Tawe Park Ystradgynlais,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
522132,Tawe Park Ystradgynlais,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
522132,Tawe Park Ystradgynlais,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
522132,Tawe Park Ystradgynlais,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
522132,Tawe Park Ystradgynlais,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.46
522132,Tawe Park Ystradgynlais,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.01
522132,Tawe Park Ystradgynlais,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.48
522132,Tawe Park Ystradgynlais,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
522132,Tawe Park Ystradgynlais,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
522132,Tawe Park Ystradgynlais,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
522132,Tawe Park Ystradgynlais,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
522132,Tawe Park Ystradgynlais,2023-06-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-19T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-19T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-19T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.19
522132,Tawe Park Ystradgynlais,2023-06-19T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.37
522132,Tawe Park Ystradgynlais,2023-06-19T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.67
522132,Tawe Park Ystradgynlais,2023-06-19T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
522132,Tawe Park Ystradgynlais,2023-06-19T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.1
522132,Tawe Park Ystradgynlais,2023-06-19T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.8
522132,Tawe Park Ystradgynlais,2023-06-19T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
522132,Tawe Park Ystradgynlais,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
522132,Tawe Park Ystradgynlais,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
522132,Tawe Park Ystradgynlais,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
522132,Tawe Park Ystradgynlais,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
522132,Tawe Park Ystradgynlais,2023-06-19T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
522132,Tawe Park Ystradgynlais,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
522132,Tawe Park Ystradgynlais,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
522132,Tawe Park Ystradgynlais,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
522132,Tawe Park Ystradgynlais,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
522132,Tawe Park Ystradgynlais,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
522132,Tawe Park Ystradgynlais,2023-06-19T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
522132,Tawe Park Ystradgynlais,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
522132,Tawe Park Ystradgynlais,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.33
522132,Tawe Park Ystradgynlais,2023-06-19T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
522132,Tawe Park Ystradgynlais,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
522132,Tawe Park Ystradgynlais,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
522132,Tawe Park Ystradgynlais,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,27.2
522132,Tawe Park Ystradgynlais,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
522132,Tawe Park Ystradgynlais,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
522132,Tawe Park Ystradgynlais,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
522132,Tawe Park Ystradgynlais,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
522132,Tawe Park Ystradgynlais,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.74
522132,Tawe Park Ystradgynlais,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.47
522132,Tawe Park Ystradgynlais,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.44
522132,Tawe Park Ystradgynlais,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
522132,Tawe Park Ystradgynlais,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
522132,Tawe Park Ystradgynlais,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
522132,Tawe Park Ystradgynlais,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
522132,Tawe Park Ystradgynlais,2023-06-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-19T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-19T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-19T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-19T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.79
522132,Tawe Park Ystradgynlais,2023-06-19T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.69
522132,Tawe Park Ystradgynlais,2023-06-19T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.87
522132,Tawe Park Ystradgynlais,2023-06-19T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
522132,Tawe Park Ystradgynlais,2023-06-19T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.2
522132,Tawe Park Ystradgynlais,2023-06-19T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.3
522132,Tawe Park Ystradgynlais,2023-06-19T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.4
522132,Tawe Park Ystradgynlais,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
522132,Tawe Park Ystradgynlais,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
522132,Tawe Park Ystradgynlais,2023-06-19T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
522132,Tawe Park Ystradgynlais,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
522132,Tawe Park Ystradgynlais,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
522132,Tawe Park Ystradgynlais,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
522132,Tawe Park Ystradgynlais,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
522132,Tawe Park Ystradgynlais,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
522132,Tawe Park Ystradgynlais,2023-06-19T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
522132,Tawe Park Ystradgynlais,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
522132,Tawe Park Ystradgynlais,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
522132,Tawe Park Ystradgynlais,2023-06-19T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
522132,Tawe Park Ystradgynlais,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
522132,Tawe Park Ystradgynlais,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
522132,Tawe Park Ystradgynlais,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
522132,Tawe Park Ystradgynlais,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,27.1
522132,Tawe Park Ystradgynlais,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
522132,Tawe Park Ystradgynlais,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
522132,Tawe Park Ystradgynlais,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
522132,Tawe Park Ystradgynlais,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
522132,Tawe Park Ystradgynlais,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.75
522132,Tawe Park Ystradgynlais,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.95
522132,Tawe Park Ystradgynlais,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.75
522132,Tawe Park Ystradgynlais,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
522132,Tawe Park Ystradgynlais,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
522132,Tawe Park Ystradgynlais,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
522132,Tawe Park Ystradgynlais,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
522132,Tawe Park Ystradgynlais,2023-06-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-19T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-19T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-19T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.08
522132,Tawe Park Ystradgynlais,2023-06-19T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.31
522132,Tawe Park Ystradgynlais,2023-06-19T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.9
522132,Tawe Park Ystradgynlais,2023-06-19T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
522132,Tawe Park Ystradgynlais,2023-06-19T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.9
522132,Tawe Park Ystradgynlais,2023-06-19T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.7
522132,Tawe Park Ystradgynlais,2023-06-19T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.2
522132,Tawe Park Ystradgynlais,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
522132,Tawe Park Ystradgynlais,2023-06-19T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
