Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
522132,Tawe Park Ystradgynlais,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
522132,Tawe Park Ystradgynlais,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-19T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
522132,Tawe Park Ystradgynlais,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
522132,Tawe Park Ystradgynlais,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
522132,Tawe Park Ystradgynlais,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
522132,Tawe Park Ystradgynlais,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.14
522132,Tawe Park Ystradgynlais,2023-06-19T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
522132,Tawe Park Ystradgynlais,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
522132,Tawe Park Ystradgynlais,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
522132,Tawe Park Ystradgynlais,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
522132,Tawe Park Ystradgynlais,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,27.0
522132,Tawe Park Ystradgynlais,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
522132,Tawe Park Ystradgynlais,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
522132,Tawe Park Ystradgynlais,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
522132,Tawe Park Ystradgynlais,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
522132,Tawe Park Ystradgynlais,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.91
522132,Tawe Park Ystradgynlais,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.42
522132,Tawe Park Ystradgynlais,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.08
522132,Tawe Park Ystradgynlais,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
522132,Tawe Park Ystradgynlais,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
522132,Tawe Park Ystradgynlais,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
522132,Tawe Park Ystradgynlais,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
522132,Tawe Park Ystradgynlais,2023-06-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-19T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-19T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-19T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-19T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.03
522132,Tawe Park Ystradgynlais,2023-06-19T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.11
522132,Tawe Park Ystradgynlais,2023-06-19T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.84
522132,Tawe Park Ystradgynlais,2023-06-19T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.4
522132,Tawe Park Ystradgynlais,2023-06-19T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.5
522132,Tawe Park Ystradgynlais,2023-06-19T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.8
522132,Tawe Park Ystradgynlais,2023-06-19T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.2
522132,Tawe Park Ystradgynlais,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
522132,Tawe Park Ystradgynlais,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
522132,Tawe Park Ystradgynlais,2023-06-19T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
522132,Tawe Park Ystradgynlais,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
522132,Tawe Park Ystradgynlais,2023-06-19T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
522132,Tawe Park Ystradgynlais,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
522132,Tawe Park Ystradgynlais,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
522132,Tawe Park Ystradgynlais,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.67
522132,Tawe Park Ystradgynlais,2023-06-19T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
522132,Tawe Park Ystradgynlais,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
522132,Tawe Park Ystradgynlais,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
522132,Tawe Park Ystradgynlais,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
522132,Tawe Park Ystradgynlais,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,26.9
522132,Tawe Park Ystradgynlais,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
522132,Tawe Park Ystradgynlais,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
522132,Tawe Park Ystradgynlais,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
522132,Tawe Park Ystradgynlais,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.46
522132,Tawe Park Ystradgynlais,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.77
522132,Tawe Park Ystradgynlais,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.6
522132,Tawe Park Ystradgynlais,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
522132,Tawe Park Ystradgynlais,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
522132,Tawe Park Ystradgynlais,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
522132,Tawe Park Ystradgynlais,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
522132,Tawe Park Ystradgynlais,2023-06-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-19T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.16
522132,Tawe Park Ystradgynlais,2023-06-19T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-19T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.83
522132,Tawe Park Ystradgynlais,2023-06-19T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.49
522132,Tawe Park Ystradgynlais,2023-06-19T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.74
522132,Tawe Park Ystradgynlais,2023-06-19T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
522132,Tawe Park Ystradgynlais,2023-06-19T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.8
522132,Tawe Park Ystradgynlais,2023-06-19T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.4
522132,Tawe Park Ystradgynlais,2023-06-19T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.4
522132,Tawe Park Ystradgynlais,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
522132,Tawe Park Ystradgynlais,2023-06-19T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
522132,Tawe Park Ystradgynlais,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
522132,Tawe Park Ystradgynlais,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
522132,Tawe Park Ystradgynlais,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-19T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
522132,Tawe Park Ystradgynlais,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
522132,Tawe Park Ystradgynlais,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
522132,Tawe Park Ystradgynlais,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
522132,Tawe Park Ystradgynlais,2023-06-19T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
522132,Tawe Park Ystradgynlais,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
522132,Tawe Park Ystradgynlais,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
522132,Tawe Park Ystradgynlais,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
522132,Tawe Park Ystradgynlais,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,26.9
522132,Tawe Park Ystradgynlais,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522132,Tawe Park Ystradgynlais,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
522132,Tawe Park Ystradgynlais,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
522132,Tawe Park Ystradgynlais,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
522132,Tawe Park Ystradgynlais,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.06
522132,Tawe Park Ystradgynlais,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.13
522132,Tawe Park Ystradgynlais,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.21
522132,Tawe Park Ystradgynlais,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
522132,Tawe Park Ystradgynlais,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
522132,Tawe Park Ystradgynlais,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
522132,Tawe Park Ystradgynlais,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
522132,Tawe Park Ystradgynlais,2023-06-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-19T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.96
522132,Tawe Park Ystradgynlais,2023-06-19T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-19T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.64
522132,Tawe Park Ystradgynlais,2023-06-19T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.77
522132,Tawe Park Ystradgynlais,2023-06-19T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.6
522132,Tawe Park Ystradgynlais,2023-06-19T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
522132,Tawe Park Ystradgynlais,2023-06-19T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.9
522132,Tawe Park Ystradgynlais,2023-06-19T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.9
522132,Tawe Park Ystradgynlais,2023-06-19T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.3
522132,Tawe Park Ystradgynlais,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
522132,Tawe Park Ystradgynlais,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
522132,Tawe Park Ystradgynlais,2023-06-19T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
522132,Tawe Park Ystradgynlais,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
522132,Tawe Park Ystradgynlais,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
522132,Tawe Park Ystradgynlais,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-19T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
522132,Tawe Park Ystradgynlais,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.77
522132,Tawe Park Ystradgynlais,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
522132,Tawe Park Ystradgynlais,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.07
522132,Tawe Park Ystradgynlais,2023-06-19T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
522132,Tawe Park Ystradgynlais,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
522132,Tawe Park Ystradgynlais,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
522132,Tawe Park Ystradgynlais,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
522132,Tawe Park Ystradgynlais,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,26.8
522132,Tawe Park Ystradgynlais,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
522132,Tawe Park Ystradgynlais,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
522132,Tawe Park Ystradgynlais,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
522132,Tawe Park Ystradgynlais,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
522132,Tawe Park Ystradgynlais,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
522132,Tawe Park Ystradgynlais,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
522132,Tawe Park Ystradgynlais,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.82
522132,Tawe Park Ystradgynlais,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.13
522132,Tawe Park Ystradgynlais,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.68
522132,Tawe Park Ystradgynlais,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
522132,Tawe Park Ystradgynlais,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
522132,Tawe Park Ystradgynlais,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
522132,Tawe Park Ystradgynlais,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
522132,Tawe Park Ystradgynlais,2023-06-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-19T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-19T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
522132,Tawe Park Ystradgynlais,2023-06-19T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522132,Tawe Park Ystradgynlais,2023-06-19T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.65
522132,Tawe Park Ystradgynlais,2023-06-19T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.76
522132,Tawe Park Ystradgynlais,2023-06-19T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.8
522132,Tawe Park Ystradgynlais,2023-06-19T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
522132,Tawe Park Ystradgynlais,2023-06-19T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.0
522132,Tawe Park Ystradgynlais,2023-06-19T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.2
522132,Tawe Park Ystradgynlais,2023-06-19T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.6
522132,Tawe Park Ystradgynlais,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
522132,Tawe Park Ystradgynlais,2023-06-19T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
522132,Tawe Park Ystradgynlais,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
522132,Tawe Park Ystradgynlais,2023-06-19T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
522132,Tawe Park Ystradgynlais,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
522132,Tawe Park Ystradgynlais,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
522132,Tawe Park Ystradgynlais,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.81
522132,Tawe Park Ystradgynlais,2023-06-19T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
522132,Tawe Park Ystradgynlais,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
522132,Tawe Park Ystradgynlais,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
522132,Tawe Park Ystradgynlais,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.3
522132,Tawe Park Ystradgynlais,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,26.8
522132,Tawe Park Ystradgynlais,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
522132,Tawe Park Ystradgynlais,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
522132,Tawe Park Ystradgynlais,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
522132,Tawe Park Ystradgynlais,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
522132,Tawe Park Ystradgynlais,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
522132,Tawe Park Ystradgynlais,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
522132,Tawe Park Ystradgynlais,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.01
522132,Tawe Park Ystradgynlais,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.66
522132,Tawe Park Ystradgynlais,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.46
522132,Tawe Park Ystradgynlais,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
522132,Tawe Park Ystradgynlais,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
522132,Tawe Park Ystradgynlais,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
522132,Tawe Park Ystradgynlais,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
522132,Tawe Park Ystradgynlais,2023-06-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-19T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-19T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
522132,Tawe Park Ystradgynlais,2023-06-19T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-19T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.45
522132,Tawe Park Ystradgynlais,2023-06-19T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.7
522132,Tawe Park Ystradgynlais,2023-06-19T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.57
522132,Tawe Park Ystradgynlais,2023-06-19T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.8
522132,Tawe Park Ystradgynlais,2023-06-19T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.6
522132,Tawe Park Ystradgynlais,2023-06-19T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.5
522132,Tawe Park Ystradgynlais,2023-06-19T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.6
522132,Tawe Park Ystradgynlais,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
522132,Tawe Park Ystradgynlais,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
522132,Tawe Park Ystradgynlais,2023-06-19T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
522132,Tawe Park Ystradgynlais,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
522132,Tawe Park Ystradgynlais,2023-06-19T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
522132,Tawe Park Ystradgynlais,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
522132,Tawe Park Ystradgynlais,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.99
522132,Tawe Park Ystradgynlais,2023-06-19T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
522132,Tawe Park Ystradgynlais,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
522132,Tawe Park Ystradgynlais,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
522132,Tawe Park Ystradgynlais,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
522132,Tawe Park Ystradgynlais,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,26.8
522132,Tawe Park Ystradgynlais,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
522132,Tawe Park Ystradgynlais,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
522132,Tawe Park Ystradgynlais,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
522132,Tawe Park Ystradgynlais,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
522132,Tawe Park Ystradgynlais,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
522132,Tawe Park Ystradgynlais,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.92
522132,Tawe Park Ystradgynlais,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.91
522132,Tawe Park Ystradgynlais,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.06
522132,Tawe Park Ystradgynlais,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
522132,Tawe Park Ystradgynlais,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
522132,Tawe Park Ystradgynlais,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
522132,Tawe Park Ystradgynlais,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
522132,Tawe Park Ystradgynlais,2023-06-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-19T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-19T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-19T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.31
522132,Tawe Park Ystradgynlais,2023-06-19T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.24
522132,Tawe Park Ystradgynlais,2023-06-19T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.28
522132,Tawe Park Ystradgynlais,2023-06-19T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
522132,Tawe Park Ystradgynlais,2023-06-19T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.3
522132,Tawe Park Ystradgynlais,2023-06-19T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.5
522132,Tawe Park Ystradgynlais,2023-06-19T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.1
522132,Tawe Park Ystradgynlais,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
522132,Tawe Park Ystradgynlais,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
522132,Tawe Park Ystradgynlais,2023-06-19T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
522132,Tawe Park Ystradgynlais,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-19T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
522132,Tawe Park Ystradgynlais,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
522132,Tawe Park Ystradgynlais,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.94
522132,Tawe Park Ystradgynlais,2023-06-19T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
522132,Tawe Park Ystradgynlais,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
522132,Tawe Park Ystradgynlais,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
522132,Tawe Park Ystradgynlais,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.3
522132,Tawe Park Ystradgynlais,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,26.8
522132,Tawe Park Ystradgynlais,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
522132,Tawe Park Ystradgynlais,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
522132,Tawe Park Ystradgynlais,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
522132,Tawe Park Ystradgynlais,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
522132,Tawe Park Ystradgynlais,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
522132,Tawe Park Ystradgynlais,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.5
522132,Tawe Park Ystradgynlais,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.62
522132,Tawe Park Ystradgynlais,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.49
522132,Tawe Park Ystradgynlais,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
522132,Tawe Park Ystradgynlais,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
522132,Tawe Park Ystradgynlais,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
522132,Tawe Park Ystradgynlais,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
522132,Tawe Park Ystradgynlais,2023-06-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-19T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-19T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-19T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.51
522132,Tawe Park Ystradgynlais,2023-06-19T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.11
522132,Tawe Park Ystradgynlais,2023-06-19T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.09
522132,Tawe Park Ystradgynlais,2023-06-19T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
522132,Tawe Park Ystradgynlais,2023-06-19T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.7
522132,Tawe Park Ystradgynlais,2023-06-19T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.4
522132,Tawe Park Ystradgynlais,2023-06-19T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.3
522132,Tawe Park Ystradgynlais,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
522132,Tawe Park Ystradgynlais,2023-06-19T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
522132,Tawe Park Ystradgynlais,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
522132,Tawe Park Ystradgynlais,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-19T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
522132,Tawe Park Ystradgynlais,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
522132,Tawe Park Ystradgynlais,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.14
522132,Tawe Park Ystradgynlais,2023-06-19T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
522132,Tawe Park Ystradgynlais,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
522132,Tawe Park Ystradgynlais,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
522132,Tawe Park Ystradgynlais,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
522132,Tawe Park Ystradgynlais,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,26.8
