Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
522132,Tawe Park Ystradgynlais,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
522132,Tawe Park Ystradgynlais,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
522132,Tawe Park Ystradgynlais,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
522132,Tawe Park Ystradgynlais,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
522132,Tawe Park Ystradgynlais,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
522132,Tawe Park Ystradgynlais,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
522132,Tawe Park Ystradgynlais,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.89
522132,Tawe Park Ystradgynlais,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.74
522132,Tawe Park Ystradgynlais,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.34
522132,Tawe Park Ystradgynlais,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
522132,Tawe Park Ystradgynlais,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
522132,Tawe Park Ystradgynlais,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
522132,Tawe Park Ystradgynlais,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
522132,Tawe Park Ystradgynlais,2023-06-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
522132,Tawe Park Ystradgynlais,2023-06-19T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-19T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-19T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.48
522132,Tawe Park Ystradgynlais,2023-06-19T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.78
522132,Tawe Park Ystradgynlais,2023-06-19T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.56
522132,Tawe Park Ystradgynlais,2023-06-19T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
522132,Tawe Park Ystradgynlais,2023-06-19T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.5
522132,Tawe Park Ystradgynlais,2023-06-19T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.2
522132,Tawe Park Ystradgynlais,2023-06-19T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.1
522132,Tawe Park Ystradgynlais,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
522132,Tawe Park Ystradgynlais,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
522132,Tawe Park Ystradgynlais,2023-06-19T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
522132,Tawe Park Ystradgynlais,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
522132,Tawe Park Ystradgynlais,2023-06-19T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
522132,Tawe Park Ystradgynlais,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
522132,Tawe Park Ystradgynlais,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.53
522132,Tawe Park Ystradgynlais,2023-06-19T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
522132,Tawe Park Ystradgynlais,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
522132,Tawe Park Ystradgynlais,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
522132,Tawe Park Ystradgynlais,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.3
522132,Tawe Park Ystradgynlais,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,26.8
522132,Tawe Park Ystradgynlais,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
522132,Tawe Park Ystradgynlais,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
522132,Tawe Park Ystradgynlais,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
522132,Tawe Park Ystradgynlais,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
522132,Tawe Park Ystradgynlais,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
522132,Tawe Park Ystradgynlais,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
522132,Tawe Park Ystradgynlais,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
522132,Tawe Park Ystradgynlais,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.91
522132,Tawe Park Ystradgynlais,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.26
522132,Tawe Park Ystradgynlais,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.19
522132,Tawe Park Ystradgynlais,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
522132,Tawe Park Ystradgynlais,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
522132,Tawe Park Ystradgynlais,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
522132,Tawe Park Ystradgynlais,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
522132,Tawe Park Ystradgynlais,2023-06-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-19T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-19T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-19T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522132,Tawe Park Ystradgynlais,2023-06-19T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.13
522132,Tawe Park Ystradgynlais,2023-06-19T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.78
522132,Tawe Park Ystradgynlais,2023-06-19T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.05
522132,Tawe Park Ystradgynlais,2023-06-19T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
522132,Tawe Park Ystradgynlais,2023-06-19T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.9
522132,Tawe Park Ystradgynlais,2023-06-19T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
522132,Tawe Park Ystradgynlais,2023-06-19T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
522132,Tawe Park Ystradgynlais,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
522132,Tawe Park Ystradgynlais,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
522132,Tawe Park Ystradgynlais,2023-06-19T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
522132,Tawe Park Ystradgynlais,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
522132,Tawe Park Ystradgynlais,2023-06-19T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
522132,Tawe Park Ystradgynlais,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
522132,Tawe Park Ystradgynlais,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.08
522132,Tawe Park Ystradgynlais,2023-06-19T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.4
522132,Tawe Park Ystradgynlais,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
522132,Tawe Park Ystradgynlais,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
522132,Tawe Park Ystradgynlais,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.7
522132,Tawe Park Ystradgynlais,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,26.8
522132,Tawe Park Ystradgynlais,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
522132,Tawe Park Ystradgynlais,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
522132,Tawe Park Ystradgynlais,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
522132,Tawe Park Ystradgynlais,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
522132,Tawe Park Ystradgynlais,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
522132,Tawe Park Ystradgynlais,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
522132,Tawe Park Ystradgynlais,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
522132,Tawe Park Ystradgynlais,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.01
522132,Tawe Park Ystradgynlais,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.68
522132,Tawe Park Ystradgynlais,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.08
522132,Tawe Park Ystradgynlais,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
522132,Tawe Park Ystradgynlais,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
522132,Tawe Park Ystradgynlais,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
522132,Tawe Park Ystradgynlais,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
522132,Tawe Park Ystradgynlais,2023-06-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-19T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-19T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
522132,Tawe Park Ystradgynlais,2023-06-19T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.38
522132,Tawe Park Ystradgynlais,2023-06-19T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.22
522132,Tawe Park Ystradgynlais,2023-06-19T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.9
522132,Tawe Park Ystradgynlais,2023-06-19T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
522132,Tawe Park Ystradgynlais,2023-06-19T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.9
522132,Tawe Park Ystradgynlais,2023-06-19T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.2
522132,Tawe Park Ystradgynlais,2023-06-19T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
522132,Tawe Park Ystradgynlais,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
522132,Tawe Park Ystradgynlais,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
522132,Tawe Park Ystradgynlais,2023-06-19T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
522132,Tawe Park Ystradgynlais,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
522132,Tawe Park Ystradgynlais,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
522132,Tawe Park Ystradgynlais,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
522132,Tawe Park Ystradgynlais,2023-06-19T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
522132,Tawe Park Ystradgynlais,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
522132,Tawe Park Ystradgynlais,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
522132,Tawe Park Ystradgynlais,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
522132,Tawe Park Ystradgynlais,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.88
522132,Tawe Park Ystradgynlais,2023-06-19T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
522132,Tawe Park Ystradgynlais,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
522132,Tawe Park Ystradgynlais,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
522132,Tawe Park Ystradgynlais,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
522132,Tawe Park Ystradgynlais,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,26.8
522132,Tawe Park Ystradgynlais,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
522132,Tawe Park Ystradgynlais,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
522132,Tawe Park Ystradgynlais,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
522132,Tawe Park Ystradgynlais,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
522132,Tawe Park Ystradgynlais,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
522132,Tawe Park Ystradgynlais,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
522132,Tawe Park Ystradgynlais,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
522132,Tawe Park Ystradgynlais,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.94
522132,Tawe Park Ystradgynlais,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.97
522132,Tawe Park Ystradgynlais,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.48
522132,Tawe Park Ystradgynlais,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
522132,Tawe Park Ystradgynlais,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
522132,Tawe Park Ystradgynlais,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
522132,Tawe Park Ystradgynlais,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
522132,Tawe Park Ystradgynlais,2023-06-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-19T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-19T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-19T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-19T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.83
522132,Tawe Park Ystradgynlais,2023-06-19T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.02
522132,Tawe Park Ystradgynlais,2023-06-19T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.34
522132,Tawe Park Ystradgynlais,2023-06-19T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
522132,Tawe Park Ystradgynlais,2023-06-19T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.2
522132,Tawe Park Ystradgynlais,2023-06-19T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
522132,Tawe Park Ystradgynlais,2023-06-19T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
522132,Tawe Park Ystradgynlais,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
522132,Tawe Park Ystradgynlais,2023-06-19T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
522132,Tawe Park Ystradgynlais,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
522132,Tawe Park Ystradgynlais,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
522132,Tawe Park Ystradgynlais,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
522132,Tawe Park Ystradgynlais,2023-06-19T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
522132,Tawe Park Ystradgynlais,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
522132,Tawe Park Ystradgynlais,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
522132,Tawe Park Ystradgynlais,2023-06-19T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
522132,Tawe Park Ystradgynlais,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
522132,Tawe Park Ystradgynlais,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,26.8
522132,Tawe Park Ystradgynlais,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
522132,Tawe Park Ystradgynlais,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
522132,Tawe Park Ystradgynlais,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
522132,Tawe Park Ystradgynlais,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
522132,Tawe Park Ystradgynlais,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
522132,Tawe Park Ystradgynlais,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
522132,Tawe Park Ystradgynlais,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
522132,Tawe Park Ystradgynlais,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.77
522132,Tawe Park Ystradgynlais,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.94
522132,Tawe Park Ystradgynlais,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.93
522132,Tawe Park Ystradgynlais,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
522132,Tawe Park Ystradgynlais,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
522132,Tawe Park Ystradgynlais,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
522132,Tawe Park Ystradgynlais,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
522132,Tawe Park Ystradgynlais,2023-06-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-19T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
522132,Tawe Park Ystradgynlais,2023-06-19T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-19T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-19T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.4
522132,Tawe Park Ystradgynlais,2023-06-19T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.14
522132,Tawe Park Ystradgynlais,2023-06-19T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.89
522132,Tawe Park Ystradgynlais,2023-06-19T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
522132,Tawe Park Ystradgynlais,2023-06-19T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.1
522132,Tawe Park Ystradgynlais,2023-06-19T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
522132,Tawe Park Ystradgynlais,2023-06-19T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.1
522132,Tawe Park Ystradgynlais,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
522132,Tawe Park Ystradgynlais,2023-06-19T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
522132,Tawe Park Ystradgynlais,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
522132,Tawe Park Ystradgynlais,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-19T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
522132,Tawe Park Ystradgynlais,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
522132,Tawe Park Ystradgynlais,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
522132,Tawe Park Ystradgynlais,2023-06-19T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
522132,Tawe Park Ystradgynlais,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
522132,Tawe Park Ystradgynlais,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
522132,Tawe Park Ystradgynlais,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,26.9
522132,Tawe Park Ystradgynlais,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
522132,Tawe Park Ystradgynlais,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
522132,Tawe Park Ystradgynlais,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
522132,Tawe Park Ystradgynlais,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
522132,Tawe Park Ystradgynlais,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
522132,Tawe Park Ystradgynlais,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
522132,Tawe Park Ystradgynlais,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
522132,Tawe Park Ystradgynlais,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.93
522132,Tawe Park Ystradgynlais,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.82
522132,Tawe Park Ystradgynlais,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.42
522132,Tawe Park Ystradgynlais,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
522132,Tawe Park Ystradgynlais,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
522132,Tawe Park Ystradgynlais,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
522132,Tawe Park Ystradgynlais,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
522132,Tawe Park Ystradgynlais,2023-06-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-19T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-19T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-19T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.62
522132,Tawe Park Ystradgynlais,2023-06-19T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.12
522132,Tawe Park Ystradgynlais,2023-06-19T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.09
522132,Tawe Park Ystradgynlais,2023-06-19T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
522132,Tawe Park Ystradgynlais,2023-06-19T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.2
522132,Tawe Park Ystradgynlais,2023-06-19T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.2
522132,Tawe Park Ystradgynlais,2023-06-19T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
522132,Tawe Park Ystradgynlais,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
522132,Tawe Park Ystradgynlais,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
522132,Tawe Park Ystradgynlais,2023-06-19T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
522132,Tawe Park Ystradgynlais,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-19T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
522132,Tawe Park Ystradgynlais,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
522132,Tawe Park Ystradgynlais,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
522132,Tawe Park Ystradgynlais,2023-06-19T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
522132,Tawe Park Ystradgynlais,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
522132,Tawe Park Ystradgynlais,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
522132,Tawe Park Ystradgynlais,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
522132,Tawe Park Ystradgynlais,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,26.9
522132,Tawe Park Ystradgynlais,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
522132,Tawe Park Ystradgynlais,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
522132,Tawe Park Ystradgynlais,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
522132,Tawe Park Ystradgynlais,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
522132,Tawe Park Ystradgynlais,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
522132,Tawe Park Ystradgynlais,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
522132,Tawe Park Ystradgynlais,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
522132,Tawe Park Ystradgynlais,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.23
522132,Tawe Park Ystradgynlais,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.07
522132,Tawe Park Ystradgynlais,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.81
522132,Tawe Park Ystradgynlais,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
522132,Tawe Park Ystradgynlais,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
522132,Tawe Park Ystradgynlais,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
522132,Tawe Park Ystradgynlais,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
522132,Tawe Park Ystradgynlais,2023-06-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-19T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-19T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-19T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.35
522132,Tawe Park Ystradgynlais,2023-06-19T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.21
522132,Tawe Park Ystradgynlais,2023-06-19T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.27
522132,Tawe Park Ystradgynlais,2023-06-19T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
522132,Tawe Park Ystradgynlais,2023-06-19T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.0
522132,Tawe Park Ystradgynlais,2023-06-19T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.6
522132,Tawe Park Ystradgynlais,2023-06-19T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.0
522132,Tawe Park Ystradgynlais,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
522132,Tawe Park Ystradgynlais,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
522132,Tawe Park Ystradgynlais,2023-06-19T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
522132,Tawe Park Ystradgynlais,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-19T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
522132,Tawe Park Ystradgynlais,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
522132,Tawe Park Ystradgynlais,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
522132,Tawe Park Ystradgynlais,2023-06-19T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
522132,Tawe Park Ystradgynlais,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
522132,Tawe Park Ystradgynlais,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
522132,Tawe Park Ystradgynlais,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
522132,Tawe Park Ystradgynlais,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,26.9
522132,Tawe Park Ystradgynlais,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
522132,Tawe Park Ystradgynlais,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
522132,Tawe Park Ystradgynlais,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
522132,Tawe Park Ystradgynlais,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
522132,Tawe Park Ystradgynlais,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
522132,Tawe Park Ystradgynlais,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
522132,Tawe Park Ystradgynlais,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
522132,Tawe Park Ystradgynlais,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.34
522132,Tawe Park Ystradgynlais,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.86
522132,Tawe Park Ystradgynlais,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.27
522132,Tawe Park Ystradgynlais,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
522132,Tawe Park Ystradgynlais,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
522132,Tawe Park Ystradgynlais,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
522132,Tawe Park Ystradgynlais,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
522132,Tawe Park Ystradgynlais,2023-06-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
