Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-19T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
522132,Tawe Park Ystradgynlais,2023-06-19T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-19T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-19T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.08
522132,Tawe Park Ystradgynlais,2023-06-19T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.1
522132,Tawe Park Ystradgynlais,2023-06-19T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.28
522132,Tawe Park Ystradgynlais,2023-06-19T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.9
522132,Tawe Park Ystradgynlais,2023-06-19T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.0
522132,Tawe Park Ystradgynlais,2023-06-19T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
522132,Tawe Park Ystradgynlais,2023-06-19T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
522132,Tawe Park Ystradgynlais,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
522132,Tawe Park Ystradgynlais,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
522132,Tawe Park Ystradgynlais,2023-06-19T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
522132,Tawe Park Ystradgynlais,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
522132,Tawe Park Ystradgynlais,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
522132,Tawe Park Ystradgynlais,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
522132,Tawe Park Ystradgynlais,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-19T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
522132,Tawe Park Ystradgynlais,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
522132,Tawe Park Ystradgynlais,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
522132,Tawe Park Ystradgynlais,2023-06-19T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
522132,Tawe Park Ystradgynlais,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
522132,Tawe Park Ystradgynlais,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
522132,Tawe Park Ystradgynlais,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
522132,Tawe Park Ystradgynlais,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,26.9
522132,Tawe Park Ystradgynlais,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
522132,Tawe Park Ystradgynlais,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
522132,Tawe Park Ystradgynlais,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
522132,Tawe Park Ystradgynlais,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
522132,Tawe Park Ystradgynlais,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
522132,Tawe Park Ystradgynlais,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
522132,Tawe Park Ystradgynlais,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.18
522132,Tawe Park Ystradgynlais,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.71
522132,Tawe Park Ystradgynlais,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.49
522132,Tawe Park Ystradgynlais,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
522132,Tawe Park Ystradgynlais,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
522132,Tawe Park Ystradgynlais,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
522132,Tawe Park Ystradgynlais,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
522132,Tawe Park Ystradgynlais,2023-06-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-19T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
522132,Tawe Park Ystradgynlais,2023-06-19T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-19T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.78
522132,Tawe Park Ystradgynlais,2023-06-19T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.34
522132,Tawe Park Ystradgynlais,2023-06-19T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.01
522132,Tawe Park Ystradgynlais,2023-06-19T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
522132,Tawe Park Ystradgynlais,2023-06-19T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.9
522132,Tawe Park Ystradgynlais,2023-06-19T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
522132,Tawe Park Ystradgynlais,2023-06-19T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
522132,Tawe Park Ystradgynlais,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
522132,Tawe Park Ystradgynlais,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
522132,Tawe Park Ystradgynlais,2023-06-19T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
522132,Tawe Park Ystradgynlais,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
522132,Tawe Park Ystradgynlais,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
522132,Tawe Park Ystradgynlais,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-19T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
522132,Tawe Park Ystradgynlais,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
522132,Tawe Park Ystradgynlais,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
522132,Tawe Park Ystradgynlais,2023-06-19T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
522132,Tawe Park Ystradgynlais,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
522132,Tawe Park Ystradgynlais,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,27.0
522132,Tawe Park Ystradgynlais,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
522132,Tawe Park Ystradgynlais,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
522132,Tawe Park Ystradgynlais,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
522132,Tawe Park Ystradgynlais,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
522132,Tawe Park Ystradgynlais,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
522132,Tawe Park Ystradgynlais,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
522132,Tawe Park Ystradgynlais,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
522132,Tawe Park Ystradgynlais,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.09
522132,Tawe Park Ystradgynlais,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.85
522132,Tawe Park Ystradgynlais,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.11
522132,Tawe Park Ystradgynlais,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
522132,Tawe Park Ystradgynlais,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
522132,Tawe Park Ystradgynlais,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
522132,Tawe Park Ystradgynlais,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
522132,Tawe Park Ystradgynlais,2023-06-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-19T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
522132,Tawe Park Ystradgynlais,2023-06-19T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-19T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.05
522132,Tawe Park Ystradgynlais,2023-06-19T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.71
522132,Tawe Park Ystradgynlais,2023-06-19T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.16
522132,Tawe Park Ystradgynlais,2023-06-19T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
522132,Tawe Park Ystradgynlais,2023-06-19T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.6
522132,Tawe Park Ystradgynlais,2023-06-19T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
522132,Tawe Park Ystradgynlais,2023-06-19T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.0
522132,Tawe Park Ystradgynlais,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
522132,Tawe Park Ystradgynlais,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
522132,Tawe Park Ystradgynlais,2023-06-19T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
522132,Tawe Park Ystradgynlais,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
522132,Tawe Park Ystradgynlais,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-19T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
522132,Tawe Park Ystradgynlais,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
522132,Tawe Park Ystradgynlais,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
522132,Tawe Park Ystradgynlais,2023-06-19T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
522132,Tawe Park Ystradgynlais,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
522132,Tawe Park Ystradgynlais,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
522132,Tawe Park Ystradgynlais,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
522132,Tawe Park Ystradgynlais,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,27.0
522132,Tawe Park Ystradgynlais,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
522132,Tawe Park Ystradgynlais,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
522132,Tawe Park Ystradgynlais,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
522132,Tawe Park Ystradgynlais,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
522132,Tawe Park Ystradgynlais,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
522132,Tawe Park Ystradgynlais,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
522132,Tawe Park Ystradgynlais,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.05
522132,Tawe Park Ystradgynlais,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.39
522132,Tawe Park Ystradgynlais,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.4
522132,Tawe Park Ystradgynlais,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
522132,Tawe Park Ystradgynlais,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
522132,Tawe Park Ystradgynlais,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
522132,Tawe Park Ystradgynlais,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
522132,Tawe Park Ystradgynlais,2023-06-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-19T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-19T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-19T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.09
522132,Tawe Park Ystradgynlais,2023-06-19T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.44
522132,Tawe Park Ystradgynlais,2023-06-19T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.98
522132,Tawe Park Ystradgynlais,2023-06-19T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
522132,Tawe Park Ystradgynlais,2023-06-19T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.9
522132,Tawe Park Ystradgynlais,2023-06-19T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
522132,Tawe Park Ystradgynlais,2023-06-19T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
522132,Tawe Park Ystradgynlais,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
522132,Tawe Park Ystradgynlais,2023-06-19T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
522132,Tawe Park Ystradgynlais,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
522132,Tawe Park Ystradgynlais,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-19T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
522132,Tawe Park Ystradgynlais,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
522132,Tawe Park Ystradgynlais,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
522132,Tawe Park Ystradgynlais,2023-06-19T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
522132,Tawe Park Ystradgynlais,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
522132,Tawe Park Ystradgynlais,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
522132,Tawe Park Ystradgynlais,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
522132,Tawe Park Ystradgynlais,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,27.0
522132,Tawe Park Ystradgynlais,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
522132,Tawe Park Ystradgynlais,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
522132,Tawe Park Ystradgynlais,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
522132,Tawe Park Ystradgynlais,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
522132,Tawe Park Ystradgynlais,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
522132,Tawe Park Ystradgynlais,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
522132,Tawe Park Ystradgynlais,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.46
522132,Tawe Park Ystradgynlais,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.34
522132,Tawe Park Ystradgynlais,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.62
522132,Tawe Park Ystradgynlais,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
522132,Tawe Park Ystradgynlais,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
522132,Tawe Park Ystradgynlais,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
522132,Tawe Park Ystradgynlais,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
522132,Tawe Park Ystradgynlais,2023-06-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
522132,Tawe Park Ystradgynlais,2023-06-19T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-19T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-19T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.03
522132,Tawe Park Ystradgynlais,2023-06-19T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.9
522132,Tawe Park Ystradgynlais,2023-06-19T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.25
522132,Tawe Park Ystradgynlais,2023-06-19T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
522132,Tawe Park Ystradgynlais,2023-06-19T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.7
522132,Tawe Park Ystradgynlais,2023-06-19T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.2
522132,Tawe Park Ystradgynlais,2023-06-19T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
522132,Tawe Park Ystradgynlais,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
522132,Tawe Park Ystradgynlais,2023-06-19T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
522132,Tawe Park Ystradgynlais,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
522132,Tawe Park Ystradgynlais,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-19T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
522132,Tawe Park Ystradgynlais,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
522132,Tawe Park Ystradgynlais,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
522132,Tawe Park Ystradgynlais,2023-06-19T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
522132,Tawe Park Ystradgynlais,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
522132,Tawe Park Ystradgynlais,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
522132,Tawe Park Ystradgynlais,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
522132,Tawe Park Ystradgynlais,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,27.1
522132,Tawe Park Ystradgynlais,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
522132,Tawe Park Ystradgynlais,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
522132,Tawe Park Ystradgynlais,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
522132,Tawe Park Ystradgynlais,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
522132,Tawe Park Ystradgynlais,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
522132,Tawe Park Ystradgynlais,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
522132,Tawe Park Ystradgynlais,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.15
522132,Tawe Park Ystradgynlais,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.02
522132,Tawe Park Ystradgynlais,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.29
522132,Tawe Park Ystradgynlais,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
522132,Tawe Park Ystradgynlais,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
522132,Tawe Park Ystradgynlais,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
522132,Tawe Park Ystradgynlais,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
522132,Tawe Park Ystradgynlais,2023-06-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-19T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
522132,Tawe Park Ystradgynlais,2023-06-19T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-19T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-19T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.49
522132,Tawe Park Ystradgynlais,2023-06-19T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.62
522132,Tawe Park Ystradgynlais,2023-06-19T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.89
522132,Tawe Park Ystradgynlais,2023-06-19T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
522132,Tawe Park Ystradgynlais,2023-06-19T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.8
522132,Tawe Park Ystradgynlais,2023-06-19T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
522132,Tawe Park Ystradgynlais,2023-06-19T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
522132,Tawe Park Ystradgynlais,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
522132,Tawe Park Ystradgynlais,2023-06-19T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
522132,Tawe Park Ystradgynlais,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-19T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
522132,Tawe Park Ystradgynlais,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
522132,Tawe Park Ystradgynlais,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
522132,Tawe Park Ystradgynlais,2023-06-19T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
522132,Tawe Park Ystradgynlais,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
522132,Tawe Park Ystradgynlais,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
522132,Tawe Park Ystradgynlais,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
522132,Tawe Park Ystradgynlais,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,27.1
522132,Tawe Park Ystradgynlais,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
522132,Tawe Park Ystradgynlais,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
522132,Tawe Park Ystradgynlais,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
522132,Tawe Park Ystradgynlais,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
522132,Tawe Park Ystradgynlais,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
522132,Tawe Park Ystradgynlais,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
522132,Tawe Park Ystradgynlais,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
522132,Tawe Park Ystradgynlais,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.81
522132,Tawe Park Ystradgynlais,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.14
522132,Tawe Park Ystradgynlais,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.75
522132,Tawe Park Ystradgynlais,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
522132,Tawe Park Ystradgynlais,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
522132,Tawe Park Ystradgynlais,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
522132,Tawe Park Ystradgynlais,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
522132,Tawe Park Ystradgynlais,2023-06-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
522132,Tawe Park Ystradgynlais,2023-06-19T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-19T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.76
522132,Tawe Park Ystradgynlais,2023-06-19T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.27
522132,Tawe Park Ystradgynlais,2023-06-19T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.91
522132,Tawe Park Ystradgynlais,2023-06-19T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
522132,Tawe Park Ystradgynlais,2023-06-19T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.8
522132,Tawe Park Ystradgynlais,2023-06-19T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.1
522132,Tawe Park Ystradgynlais,2023-06-19T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
522132,Tawe Park Ystradgynlais,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
522132,Tawe Park Ystradgynlais,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
522132,Tawe Park Ystradgynlais,2023-06-19T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
522132,Tawe Park Ystradgynlais,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-19T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
522132,Tawe Park Ystradgynlais,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
522132,Tawe Park Ystradgynlais,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
522132,Tawe Park Ystradgynlais,2023-06-19T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
522132,Tawe Park Ystradgynlais,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
522132,Tawe Park Ystradgynlais,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
522132,Tawe Park Ystradgynlais,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
522132,Tawe Park Ystradgynlais,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,27.1
522132,Tawe Park Ystradgynlais,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
522132,Tawe Park Ystradgynlais,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
522132,Tawe Park Ystradgynlais,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
522132,Tawe Park Ystradgynlais,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
522132,Tawe Park Ystradgynlais,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
522132,Tawe Park Ystradgynlais,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
522132,Tawe Park Ystradgynlais,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.83
522132,Tawe Park Ystradgynlais,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.64
522132,Tawe Park Ystradgynlais,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.96
522132,Tawe Park Ystradgynlais,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
522132,Tawe Park Ystradgynlais,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
522132,Tawe Park Ystradgynlais,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
522132,Tawe Park Ystradgynlais,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
522132,Tawe Park Ystradgynlais,2023-06-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-19T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
522132,Tawe Park Ystradgynlais,2023-06-19T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-19T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-19T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.74
522132,Tawe Park Ystradgynlais,2023-06-19T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.56
522132,Tawe Park Ystradgynlais,2023-06-19T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.88
522132,Tawe Park Ystradgynlais,2023-06-19T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
522132,Tawe Park Ystradgynlais,2023-06-19T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.7
522132,Tawe Park Ystradgynlais,2023-06-19T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
522132,Tawe Park Ystradgynlais,2023-06-19T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
522132,Tawe Park Ystradgynlais,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
522132,Tawe Park Ystradgynlais,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
522132,Tawe Park Ystradgynlais,2023-06-19T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
