Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
522132,Tawe Park Ystradgynlais,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-19T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
522132,Tawe Park Ystradgynlais,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
522132,Tawe Park Ystradgynlais,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
522132,Tawe Park Ystradgynlais,2023-06-19T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
522132,Tawe Park Ystradgynlais,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
522132,Tawe Park Ystradgynlais,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
522132,Tawe Park Ystradgynlais,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
522132,Tawe Park Ystradgynlais,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,27.1
522132,Tawe Park Ystradgynlais,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
522132,Tawe Park Ystradgynlais,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
522132,Tawe Park Ystradgynlais,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
522132,Tawe Park Ystradgynlais,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
522132,Tawe Park Ystradgynlais,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
522132,Tawe Park Ystradgynlais,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
522132,Tawe Park Ystradgynlais,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.74
522132,Tawe Park Ystradgynlais,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.66
522132,Tawe Park Ystradgynlais,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.01
522132,Tawe Park Ystradgynlais,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
522132,Tawe Park Ystradgynlais,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
522132,Tawe Park Ystradgynlais,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
522132,Tawe Park Ystradgynlais,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
522132,Tawe Park Ystradgynlais,2023-06-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-19T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
522132,Tawe Park Ystradgynlais,2023-06-19T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-19T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-19T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.47
522132,Tawe Park Ystradgynlais,2023-06-19T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.28
522132,Tawe Park Ystradgynlais,2023-06-19T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.14
522132,Tawe Park Ystradgynlais,2023-06-19T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
522132,Tawe Park Ystradgynlais,2023-06-19T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.9
522132,Tawe Park Ystradgynlais,2023-06-19T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
522132,Tawe Park Ystradgynlais,2023-06-19T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
522132,Tawe Park Ystradgynlais,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
522132,Tawe Park Ystradgynlais,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
522132,Tawe Park Ystradgynlais,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
522132,Tawe Park Ystradgynlais,2023-06-19T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
522132,Tawe Park Ystradgynlais,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-19T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
522132,Tawe Park Ystradgynlais,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
522132,Tawe Park Ystradgynlais,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
522132,Tawe Park Ystradgynlais,2023-06-19T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
522132,Tawe Park Ystradgynlais,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
522132,Tawe Park Ystradgynlais,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
522132,Tawe Park Ystradgynlais,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
522132,Tawe Park Ystradgynlais,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,27.2
522132,Tawe Park Ystradgynlais,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
522132,Tawe Park Ystradgynlais,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
522132,Tawe Park Ystradgynlais,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
522132,Tawe Park Ystradgynlais,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
522132,Tawe Park Ystradgynlais,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
522132,Tawe Park Ystradgynlais,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
522132,Tawe Park Ystradgynlais,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.26
522132,Tawe Park Ystradgynlais,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.31
522132,Tawe Park Ystradgynlais,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.55
522132,Tawe Park Ystradgynlais,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
522132,Tawe Park Ystradgynlais,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
522132,Tawe Park Ystradgynlais,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
522132,Tawe Park Ystradgynlais,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
522132,Tawe Park Ystradgynlais,2023-06-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-19T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
522132,Tawe Park Ystradgynlais,2023-06-19T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-19T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.41
522132,Tawe Park Ystradgynlais,2023-06-19T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.16
522132,Tawe Park Ystradgynlais,2023-06-19T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.77
522132,Tawe Park Ystradgynlais,2023-06-19T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
522132,Tawe Park Ystradgynlais,2023-06-19T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.4
522132,Tawe Park Ystradgynlais,2023-06-19T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
522132,Tawe Park Ystradgynlais,2023-06-19T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
522132,Tawe Park Ystradgynlais,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
522132,Tawe Park Ystradgynlais,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
522132,Tawe Park Ystradgynlais,2023-06-19T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-19T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
522132,Tawe Park Ystradgynlais,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
522132,Tawe Park Ystradgynlais,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
522132,Tawe Park Ystradgynlais,2023-06-19T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
522132,Tawe Park Ystradgynlais,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
522132,Tawe Park Ystradgynlais,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
522132,Tawe Park Ystradgynlais,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
522132,Tawe Park Ystradgynlais,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,27.3
522132,Tawe Park Ystradgynlais,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
522132,Tawe Park Ystradgynlais,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
522132,Tawe Park Ystradgynlais,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
522132,Tawe Park Ystradgynlais,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
522132,Tawe Park Ystradgynlais,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
522132,Tawe Park Ystradgynlais,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
522132,Tawe Park Ystradgynlais,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
522132,Tawe Park Ystradgynlais,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
522132,Tawe Park Ystradgynlais,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.71
522132,Tawe Park Ystradgynlais,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.03
522132,Tawe Park Ystradgynlais,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.13
522132,Tawe Park Ystradgynlais,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
522132,Tawe Park Ystradgynlais,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
522132,Tawe Park Ystradgynlais,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
522132,Tawe Park Ystradgynlais,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
522132,Tawe Park Ystradgynlais,2023-06-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-19T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
522132,Tawe Park Ystradgynlais,2023-06-19T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-19T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-19T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.68
522132,Tawe Park Ystradgynlais,2023-06-19T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.06
522132,Tawe Park Ystradgynlais,2023-06-19T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.3
522132,Tawe Park Ystradgynlais,2023-06-19T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
522132,Tawe Park Ystradgynlais,2023-06-19T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.5
522132,Tawe Park Ystradgynlais,2023-06-19T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
522132,Tawe Park Ystradgynlais,2023-06-19T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
522132,Tawe Park Ystradgynlais,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
522132,Tawe Park Ystradgynlais,2023-06-19T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
522132,Tawe Park Ystradgynlais,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
522132,Tawe Park Ystradgynlais,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
522132,Tawe Park Ystradgynlais,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-19T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
522132,Tawe Park Ystradgynlais,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
522132,Tawe Park Ystradgynlais,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
522132,Tawe Park Ystradgynlais,2023-06-19T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
522132,Tawe Park Ystradgynlais,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
522132,Tawe Park Ystradgynlais,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
522132,Tawe Park Ystradgynlais,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
522132,Tawe Park Ystradgynlais,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,27.3
522132,Tawe Park Ystradgynlais,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
522132,Tawe Park Ystradgynlais,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
522132,Tawe Park Ystradgynlais,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
522132,Tawe Park Ystradgynlais,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
522132,Tawe Park Ystradgynlais,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
522132,Tawe Park Ystradgynlais,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
522132,Tawe Park Ystradgynlais,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
522132,Tawe Park Ystradgynlais,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.16
522132,Tawe Park Ystradgynlais,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.66
522132,Tawe Park Ystradgynlais,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.67
522132,Tawe Park Ystradgynlais,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
522132,Tawe Park Ystradgynlais,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
522132,Tawe Park Ystradgynlais,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
522132,Tawe Park Ystradgynlais,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
522132,Tawe Park Ystradgynlais,2023-06-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-19T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
522132,Tawe Park Ystradgynlais,2023-06-19T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
522132,Tawe Park Ystradgynlais,2023-06-19T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-19T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.41
522132,Tawe Park Ystradgynlais,2023-06-19T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.52
522132,Tawe Park Ystradgynlais,2023-06-19T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.5
522132,Tawe Park Ystradgynlais,2023-06-19T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
522132,Tawe Park Ystradgynlais,2023-06-19T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.2
522132,Tawe Park Ystradgynlais,2023-06-19T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
522132,Tawe Park Ystradgynlais,2023-06-19T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
522132,Tawe Park Ystradgynlais,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
522132,Tawe Park Ystradgynlais,2023-06-19T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-19T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
522132,Tawe Park Ystradgynlais,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
522132,Tawe Park Ystradgynlais,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
522132,Tawe Park Ystradgynlais,2023-06-19T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
522132,Tawe Park Ystradgynlais,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
522132,Tawe Park Ystradgynlais,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
522132,Tawe Park Ystradgynlais,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
522132,Tawe Park Ystradgynlais,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,27.3
522132,Tawe Park Ystradgynlais,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
522132,Tawe Park Ystradgynlais,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
522132,Tawe Park Ystradgynlais,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
522132,Tawe Park Ystradgynlais,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
522132,Tawe Park Ystradgynlais,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
522132,Tawe Park Ystradgynlais,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
522132,Tawe Park Ystradgynlais,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.51
522132,Tawe Park Ystradgynlais,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.19
522132,Tawe Park Ystradgynlais,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.44
522132,Tawe Park Ystradgynlais,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
522132,Tawe Park Ystradgynlais,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
522132,Tawe Park Ystradgynlais,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
522132,Tawe Park Ystradgynlais,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
522132,Tawe Park Ystradgynlais,2023-06-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-19T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.83
522132,Tawe Park Ystradgynlais,2023-06-19T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-19T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.2
522132,Tawe Park Ystradgynlais,2023-06-19T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.69
522132,Tawe Park Ystradgynlais,2023-06-19T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.85
522132,Tawe Park Ystradgynlais,2023-06-19T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
522132,Tawe Park Ystradgynlais,2023-06-19T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.6
522132,Tawe Park Ystradgynlais,2023-06-19T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
522132,Tawe Park Ystradgynlais,2023-06-19T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
522132,Tawe Park Ystradgynlais,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
522132,Tawe Park Ystradgynlais,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
522132,Tawe Park Ystradgynlais,2023-06-19T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
522132,Tawe Park Ystradgynlais,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
522132,Tawe Park Ystradgynlais,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-19T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
522132,Tawe Park Ystradgynlais,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
522132,Tawe Park Ystradgynlais,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
522132,Tawe Park Ystradgynlais,2023-06-19T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
522132,Tawe Park Ystradgynlais,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
522132,Tawe Park Ystradgynlais,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
522132,Tawe Park Ystradgynlais,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
522132,Tawe Park Ystradgynlais,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,27.3
522132,Tawe Park Ystradgynlais,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
522132,Tawe Park Ystradgynlais,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
522132,Tawe Park Ystradgynlais,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
522132,Tawe Park Ystradgynlais,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
522132,Tawe Park Ystradgynlais,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
522132,Tawe Park Ystradgynlais,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
522132,Tawe Park Ystradgynlais,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.4
522132,Tawe Park Ystradgynlais,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.35
522132,Tawe Park Ystradgynlais,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.65
522132,Tawe Park Ystradgynlais,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
522132,Tawe Park Ystradgynlais,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
522132,Tawe Park Ystradgynlais,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
522132,Tawe Park Ystradgynlais,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
522132,Tawe Park Ystradgynlais,2023-06-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-19T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
522132,Tawe Park Ystradgynlais,2023-06-19T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-19T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.08
522132,Tawe Park Ystradgynlais,2023-06-19T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.58
522132,Tawe Park Ystradgynlais,2023-06-19T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.44
522132,Tawe Park Ystradgynlais,2023-06-19T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
522132,Tawe Park Ystradgynlais,2023-06-19T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.6
522132,Tawe Park Ystradgynlais,2023-06-19T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
522132,Tawe Park Ystradgynlais,2023-06-19T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
522132,Tawe Park Ystradgynlais,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
522132,Tawe Park Ystradgynlais,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
522132,Tawe Park Ystradgynlais,2023-06-19T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
522132,Tawe Park Ystradgynlais,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-19T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
522132,Tawe Park Ystradgynlais,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
522132,Tawe Park Ystradgynlais,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
522132,Tawe Park Ystradgynlais,2023-06-19T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
522132,Tawe Park Ystradgynlais,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
522132,Tawe Park Ystradgynlais,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
522132,Tawe Park Ystradgynlais,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
522132,Tawe Park Ystradgynlais,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,27.4
522132,Tawe Park Ystradgynlais,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
522132,Tawe Park Ystradgynlais,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
522132,Tawe Park Ystradgynlais,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
522132,Tawe Park Ystradgynlais,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
522132,Tawe Park Ystradgynlais,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
522132,Tawe Park Ystradgynlais,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
522132,Tawe Park Ystradgynlais,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.4
522132,Tawe Park Ystradgynlais,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.32
522132,Tawe Park Ystradgynlais,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.39
522132,Tawe Park Ystradgynlais,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
522132,Tawe Park Ystradgynlais,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
522132,Tawe Park Ystradgynlais,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
522132,Tawe Park Ystradgynlais,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
522132,Tawe Park Ystradgynlais,2023-06-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-19T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-19T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-19T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.51
522132,Tawe Park Ystradgynlais,2023-06-19T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.7
522132,Tawe Park Ystradgynlais,2023-06-19T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.37
522132,Tawe Park Ystradgynlais,2023-06-19T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
522132,Tawe Park Ystradgynlais,2023-06-19T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.4
522132,Tawe Park Ystradgynlais,2023-06-19T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
522132,Tawe Park Ystradgynlais,2023-06-19T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
522132,Tawe Park Ystradgynlais,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
522132,Tawe Park Ystradgynlais,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
522132,Tawe Park Ystradgynlais,2023-06-19T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
522132,Tawe Park Ystradgynlais,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
522132,Tawe Park Ystradgynlais,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-19T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
522132,Tawe Park Ystradgynlais,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
522132,Tawe Park Ystradgynlais,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
522132,Tawe Park Ystradgynlais,2023-06-19T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
522132,Tawe Park Ystradgynlais,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
522132,Tawe Park Ystradgynlais,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
522132,Tawe Park Ystradgynlais,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
522132,Tawe Park Ystradgynlais,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,27.4
522132,Tawe Park Ystradgynlais,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
522132,Tawe Park Ystradgynlais,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
