Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
522132,Tawe Park Ystradgynlais,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
522132,Tawe Park Ystradgynlais,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
522132,Tawe Park Ystradgynlais,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
522132,Tawe Park Ystradgynlais,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.23
522132,Tawe Park Ystradgynlais,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.61
522132,Tawe Park Ystradgynlais,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.15
522132,Tawe Park Ystradgynlais,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
522132,Tawe Park Ystradgynlais,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
522132,Tawe Park Ystradgynlais,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
522132,Tawe Park Ystradgynlais,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
522132,Tawe Park Ystradgynlais,2023-06-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-19T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
522132,Tawe Park Ystradgynlais,2023-06-19T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-19T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-19T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.56
522132,Tawe Park Ystradgynlais,2023-06-19T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
522132,Tawe Park Ystradgynlais,2023-06-19T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.55
522132,Tawe Park Ystradgynlais,2023-06-19T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
522132,Tawe Park Ystradgynlais,2023-06-19T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.7
522132,Tawe Park Ystradgynlais,2023-06-19T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
522132,Tawe Park Ystradgynlais,2023-06-19T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
522132,Tawe Park Ystradgynlais,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
522132,Tawe Park Ystradgynlais,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
522132,Tawe Park Ystradgynlais,2023-06-19T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
522132,Tawe Park Ystradgynlais,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-19T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
522132,Tawe Park Ystradgynlais,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
522132,Tawe Park Ystradgynlais,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
522132,Tawe Park Ystradgynlais,2023-06-19T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
522132,Tawe Park Ystradgynlais,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
522132,Tawe Park Ystradgynlais,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
522132,Tawe Park Ystradgynlais,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,27.4
522132,Tawe Park Ystradgynlais,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
522132,Tawe Park Ystradgynlais,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
522132,Tawe Park Ystradgynlais,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
522132,Tawe Park Ystradgynlais,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
522132,Tawe Park Ystradgynlais,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
522132,Tawe Park Ystradgynlais,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
522132,Tawe Park Ystradgynlais,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.08
522132,Tawe Park Ystradgynlais,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.62
522132,Tawe Park Ystradgynlais,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.35
522132,Tawe Park Ystradgynlais,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
522132,Tawe Park Ystradgynlais,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
522132,Tawe Park Ystradgynlais,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
522132,Tawe Park Ystradgynlais,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
522132,Tawe Park Ystradgynlais,2023-06-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-19T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-19T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-19T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.12
522132,Tawe Park Ystradgynlais,2023-06-19T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.62
522132,Tawe Park Ystradgynlais,2023-06-19T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.53
522132,Tawe Park Ystradgynlais,2023-06-19T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
522132,Tawe Park Ystradgynlais,2023-06-19T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.6
522132,Tawe Park Ystradgynlais,2023-06-19T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
522132,Tawe Park Ystradgynlais,2023-06-19T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
522132,Tawe Park Ystradgynlais,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
522132,Tawe Park Ystradgynlais,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
522132,Tawe Park Ystradgynlais,2023-06-19T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
522132,Tawe Park Ystradgynlais,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
522132,Tawe Park Ystradgynlais,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-19T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
522132,Tawe Park Ystradgynlais,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
522132,Tawe Park Ystradgynlais,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
522132,Tawe Park Ystradgynlais,2023-06-19T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
522132,Tawe Park Ystradgynlais,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
522132,Tawe Park Ystradgynlais,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
522132,Tawe Park Ystradgynlais,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
522132,Tawe Park Ystradgynlais,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,27.5
522132,Tawe Park Ystradgynlais,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
522132,Tawe Park Ystradgynlais,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
522132,Tawe Park Ystradgynlais,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
522132,Tawe Park Ystradgynlais,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
522132,Tawe Park Ystradgynlais,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
522132,Tawe Park Ystradgynlais,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
522132,Tawe Park Ystradgynlais,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.31
522132,Tawe Park Ystradgynlais,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.77
522132,Tawe Park Ystradgynlais,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.3
522132,Tawe Park Ystradgynlais,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
522132,Tawe Park Ystradgynlais,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
522132,Tawe Park Ystradgynlais,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
522132,Tawe Park Ystradgynlais,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
522132,Tawe Park Ystradgynlais,2023-06-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-19T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
522132,Tawe Park Ystradgynlais,2023-06-19T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
522132,Tawe Park Ystradgynlais,2023-06-19T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.5
522132,Tawe Park Ystradgynlais,2023-06-19T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.13
522132,Tawe Park Ystradgynlais,2023-06-19T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.23
522132,Tawe Park Ystradgynlais,2023-06-19T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.1
522132,Tawe Park Ystradgynlais,2023-06-19T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.0
522132,Tawe Park Ystradgynlais,2023-06-19T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
522132,Tawe Park Ystradgynlais,2023-06-19T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
522132,Tawe Park Ystradgynlais,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
522132,Tawe Park Ystradgynlais,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
522132,Tawe Park Ystradgynlais,2023-06-19T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
522132,Tawe Park Ystradgynlais,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
522132,Tawe Park Ystradgynlais,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
522132,Tawe Park Ystradgynlais,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-19T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
522132,Tawe Park Ystradgynlais,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.07
522132,Tawe Park Ystradgynlais,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
522132,Tawe Park Ystradgynlais,2023-06-19T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
522132,Tawe Park Ystradgynlais,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
522132,Tawe Park Ystradgynlais,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
522132,Tawe Park Ystradgynlais,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
522132,Tawe Park Ystradgynlais,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,27.5
522132,Tawe Park Ystradgynlais,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
522132,Tawe Park Ystradgynlais,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
522132,Tawe Park Ystradgynlais,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
522132,Tawe Park Ystradgynlais,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
522132,Tawe Park Ystradgynlais,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
522132,Tawe Park Ystradgynlais,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
522132,Tawe Park Ystradgynlais,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
522132,Tawe Park Ystradgynlais,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.05
522132,Tawe Park Ystradgynlais,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.99
522132,Tawe Park Ystradgynlais,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.92
522132,Tawe Park Ystradgynlais,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
522132,Tawe Park Ystradgynlais,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
522132,Tawe Park Ystradgynlais,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
522132,Tawe Park Ystradgynlais,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
522132,Tawe Park Ystradgynlais,2023-06-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-19T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
522132,Tawe Park Ystradgynlais,2023-06-19T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
522132,Tawe Park Ystradgynlais,2023-06-19T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.54
522132,Tawe Park Ystradgynlais,2023-06-19T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.33
522132,Tawe Park Ystradgynlais,2023-06-19T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.01
522132,Tawe Park Ystradgynlais,2023-06-19T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
522132,Tawe Park Ystradgynlais,2023-06-19T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.1
522132,Tawe Park Ystradgynlais,2023-06-19T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
522132,Tawe Park Ystradgynlais,2023-06-19T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
522132,Tawe Park Ystradgynlais,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
522132,Tawe Park Ystradgynlais,2023-06-19T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
522132,Tawe Park Ystradgynlais,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
522132,Tawe Park Ystradgynlais,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-19T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
522132,Tawe Park Ystradgynlais,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.34
522132,Tawe Park Ystradgynlais,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
522132,Tawe Park Ystradgynlais,2023-06-19T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
522132,Tawe Park Ystradgynlais,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
522132,Tawe Park Ystradgynlais,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
522132,Tawe Park Ystradgynlais,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
522132,Tawe Park Ystradgynlais,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,27.6
522132,Tawe Park Ystradgynlais,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
522132,Tawe Park Ystradgynlais,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
522132,Tawe Park Ystradgynlais,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
522132,Tawe Park Ystradgynlais,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
522132,Tawe Park Ystradgynlais,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
522132,Tawe Park Ystradgynlais,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
522132,Tawe Park Ystradgynlais,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
522132,Tawe Park Ystradgynlais,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.92
522132,Tawe Park Ystradgynlais,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.64
522132,Tawe Park Ystradgynlais,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.91
522132,Tawe Park Ystradgynlais,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
522132,Tawe Park Ystradgynlais,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
522132,Tawe Park Ystradgynlais,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
522132,Tawe Park Ystradgynlais,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
522132,Tawe Park Ystradgynlais,2023-06-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
522132,Tawe Park Ystradgynlais,2023-06-19T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
522132,Tawe Park Ystradgynlais,2023-06-19T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522132,Tawe Park Ystradgynlais,2023-06-19T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.99
522132,Tawe Park Ystradgynlais,2023-06-19T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.77
522132,Tawe Park Ystradgynlais,2023-06-19T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.86
522132,Tawe Park Ystradgynlais,2023-06-19T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
522132,Tawe Park Ystradgynlais,2023-06-19T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.4
522132,Tawe Park Ystradgynlais,2023-06-19T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
522132,Tawe Park Ystradgynlais,2023-06-19T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
522132,Tawe Park Ystradgynlais,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
522132,Tawe Park Ystradgynlais,2023-06-19T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
522132,Tawe Park Ystradgynlais,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-19T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.79
522132,Tawe Park Ystradgynlais,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.24
522132,Tawe Park Ystradgynlais,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
522132,Tawe Park Ystradgynlais,2023-06-19T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
522132,Tawe Park Ystradgynlais,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
522132,Tawe Park Ystradgynlais,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
522132,Tawe Park Ystradgynlais,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
522132,Tawe Park Ystradgynlais,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,27.6
522132,Tawe Park Ystradgynlais,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
522132,Tawe Park Ystradgynlais,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
522132,Tawe Park Ystradgynlais,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
522132,Tawe Park Ystradgynlais,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
522132,Tawe Park Ystradgynlais,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
522132,Tawe Park Ystradgynlais,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
522132,Tawe Park Ystradgynlais,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
522132,Tawe Park Ystradgynlais,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.94
522132,Tawe Park Ystradgynlais,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.99
522132,Tawe Park Ystradgynlais,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.26
522132,Tawe Park Ystradgynlais,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
522132,Tawe Park Ystradgynlais,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
522132,Tawe Park Ystradgynlais,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
522132,Tawe Park Ystradgynlais,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
522132,Tawe Park Ystradgynlais,2023-06-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
522132,Tawe Park Ystradgynlais,2023-06-19T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-19T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-19T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.92
522132,Tawe Park Ystradgynlais,2023-06-19T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.79
522132,Tawe Park Ystradgynlais,2023-06-19T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.53
522132,Tawe Park Ystradgynlais,2023-06-19T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
522132,Tawe Park Ystradgynlais,2023-06-19T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.3
522132,Tawe Park Ystradgynlais,2023-06-19T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
522132,Tawe Park Ystradgynlais,2023-06-19T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
522132,Tawe Park Ystradgynlais,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
522132,Tawe Park Ystradgynlais,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
522132,Tawe Park Ystradgynlais,2023-06-19T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
522132,Tawe Park Ystradgynlais,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
522132,Tawe Park Ystradgynlais,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
522132,Tawe Park Ystradgynlais,2023-06-19T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
522132,Tawe Park Ystradgynlais,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.18
522132,Tawe Park Ystradgynlais,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
522132,Tawe Park Ystradgynlais,2023-06-19T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
522132,Tawe Park Ystradgynlais,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
522132,Tawe Park Ystradgynlais,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
522132,Tawe Park Ystradgynlais,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
522132,Tawe Park Ystradgynlais,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,27.7
522132,Tawe Park Ystradgynlais,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
522132,Tawe Park Ystradgynlais,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
522132,Tawe Park Ystradgynlais,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
522132,Tawe Park Ystradgynlais,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
522132,Tawe Park Ystradgynlais,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
522132,Tawe Park Ystradgynlais,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
522132,Tawe Park Ystradgynlais,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
522132,Tawe Park Ystradgynlais,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.07
522132,Tawe Park Ystradgynlais,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.65
522132,Tawe Park Ystradgynlais,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.57
522132,Tawe Park Ystradgynlais,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
522132,Tawe Park Ystradgynlais,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
522132,Tawe Park Ystradgynlais,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
522132,Tawe Park Ystradgynlais,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
522132,Tawe Park Ystradgynlais,2023-06-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
522132,Tawe Park Ystradgynlais,2023-06-19T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
522132,Tawe Park Ystradgynlais,2023-06-19T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-19T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.76
522132,Tawe Park Ystradgynlais,2023-06-19T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.9
522132,Tawe Park Ystradgynlais,2023-06-19T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.18
522132,Tawe Park Ystradgynlais,2023-06-19T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
522132,Tawe Park Ystradgynlais,2023-06-19T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.1
522132,Tawe Park Ystradgynlais,2023-06-19T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.7
522132,Tawe Park Ystradgynlais,2023-06-19T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.6
522132,Tawe Park Ystradgynlais,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
522132,Tawe Park Ystradgynlais,2023-06-19T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
522132,Tawe Park Ystradgynlais,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
522132,Tawe Park Ystradgynlais,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
522132,Tawe Park Ystradgynlais,2023-06-19T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
522132,Tawe Park Ystradgynlais,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
522132,Tawe Park Ystradgynlais,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.29
522132,Tawe Park Ystradgynlais,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
522132,Tawe Park Ystradgynlais,2023-06-19T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
522132,Tawe Park Ystradgynlais,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
522132,Tawe Park Ystradgynlais,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
522132,Tawe Park Ystradgynlais,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
522132,Tawe Park Ystradgynlais,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,27.8
522132,Tawe Park Ystradgynlais,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
522132,Tawe Park Ystradgynlais,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
522132,Tawe Park Ystradgynlais,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
522132,Tawe Park Ystradgynlais,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
522132,Tawe Park Ystradgynlais,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
522132,Tawe Park Ystradgynlais,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
522132,Tawe Park Ystradgynlais,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
522132,Tawe Park Ystradgynlais,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.78
522132,Tawe Park Ystradgynlais,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.58
522132,Tawe Park Ystradgynlais,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.45
522132,Tawe Park Ystradgynlais,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
522132,Tawe Park Ystradgynlais,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
522132,Tawe Park Ystradgynlais,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
522132,Tawe Park Ystradgynlais,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
522132,Tawe Park Ystradgynlais,2023-06-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
