Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-19T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
522132,Tawe Park Ystradgynlais,2023-06-19T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-19T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-19T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.49
522132,Tawe Park Ystradgynlais,2023-06-19T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.25
522132,Tawe Park Ystradgynlais,2023-06-19T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.77
522132,Tawe Park Ystradgynlais,2023-06-19T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.3
522132,Tawe Park Ystradgynlais,2023-06-19T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.7
522132,Tawe Park Ystradgynlais,2023-06-19T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
522132,Tawe Park Ystradgynlais,2023-06-19T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
522132,Tawe Park Ystradgynlais,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
522132,Tawe Park Ystradgynlais,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
522132,Tawe Park Ystradgynlais,2023-06-19T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
522132,Tawe Park Ystradgynlais,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
522132,Tawe Park Ystradgynlais,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
522132,Tawe Park Ystradgynlais,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-19T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
522132,Tawe Park Ystradgynlais,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.43
522132,Tawe Park Ystradgynlais,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.92
522132,Tawe Park Ystradgynlais,2023-06-19T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
522132,Tawe Park Ystradgynlais,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
522132,Tawe Park Ystradgynlais,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
522132,Tawe Park Ystradgynlais,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
522132,Tawe Park Ystradgynlais,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,27.8
522132,Tawe Park Ystradgynlais,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
522132,Tawe Park Ystradgynlais,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
522132,Tawe Park Ystradgynlais,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
522132,Tawe Park Ystradgynlais,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
522132,Tawe Park Ystradgynlais,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
522132,Tawe Park Ystradgynlais,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
522132,Tawe Park Ystradgynlais,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.04
522132,Tawe Park Ystradgynlais,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.47
522132,Tawe Park Ystradgynlais,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.26
522132,Tawe Park Ystradgynlais,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
522132,Tawe Park Ystradgynlais,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
522132,Tawe Park Ystradgynlais,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
522132,Tawe Park Ystradgynlais,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
522132,Tawe Park Ystradgynlais,2023-06-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-19T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
522132,Tawe Park Ystradgynlais,2023-06-19T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
522132,Tawe Park Ystradgynlais,2023-06-19T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-19T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.47
522132,Tawe Park Ystradgynlais,2023-06-19T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.91
522132,Tawe Park Ystradgynlais,2023-06-19T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.22
522132,Tawe Park Ystradgynlais,2023-06-19T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,53.8
522132,Tawe Park Ystradgynlais,2023-06-19T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.4
522132,Tawe Park Ystradgynlais,2023-06-19T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
522132,Tawe Park Ystradgynlais,2023-06-19T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.2
522132,Tawe Park Ystradgynlais,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
522132,Tawe Park Ystradgynlais,2023-06-19T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
522132,Tawe Park Ystradgynlais,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
522132,Tawe Park Ystradgynlais,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
522132,Tawe Park Ystradgynlais,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-19T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
522132,Tawe Park Ystradgynlais,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.4
522132,Tawe Park Ystradgynlais,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.06
522132,Tawe Park Ystradgynlais,2023-06-19T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
522132,Tawe Park Ystradgynlais,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
522132,Tawe Park Ystradgynlais,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
522132,Tawe Park Ystradgynlais,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
522132,Tawe Park Ystradgynlais,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,27.8
522132,Tawe Park Ystradgynlais,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
522132,Tawe Park Ystradgynlais,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
522132,Tawe Park Ystradgynlais,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
522132,Tawe Park Ystradgynlais,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
522132,Tawe Park Ystradgynlais,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
522132,Tawe Park Ystradgynlais,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
522132,Tawe Park Ystradgynlais,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.28
522132,Tawe Park Ystradgynlais,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.7
522132,Tawe Park Ystradgynlais,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.03
522132,Tawe Park Ystradgynlais,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
522132,Tawe Park Ystradgynlais,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
522132,Tawe Park Ystradgynlais,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
522132,Tawe Park Ystradgynlais,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
522132,Tawe Park Ystradgynlais,2023-06-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
522132,Tawe Park Ystradgynlais,2023-06-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-19T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
522132,Tawe Park Ystradgynlais,2023-06-19T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-19T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.55
522132,Tawe Park Ystradgynlais,2023-06-19T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.36
522132,Tawe Park Ystradgynlais,2023-06-19T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.67
522132,Tawe Park Ystradgynlais,2023-06-19T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.5
522132,Tawe Park Ystradgynlais,2023-06-19T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.4
522132,Tawe Park Ystradgynlais,2023-06-19T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.7
522132,Tawe Park Ystradgynlais,2023-06-19T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.9
522132,Tawe Park Ystradgynlais,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
522132,Tawe Park Ystradgynlais,2023-06-19T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
522132,Tawe Park Ystradgynlais,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
522132,Tawe Park Ystradgynlais,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
522132,Tawe Park Ystradgynlais,2023-06-19T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
522132,Tawe Park Ystradgynlais,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.07
522132,Tawe Park Ystradgynlais,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.34
522132,Tawe Park Ystradgynlais,2023-06-19T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
522132,Tawe Park Ystradgynlais,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
522132,Tawe Park Ystradgynlais,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
522132,Tawe Park Ystradgynlais,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.1
522132,Tawe Park Ystradgynlais,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,27.9
522132,Tawe Park Ystradgynlais,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
522132,Tawe Park Ystradgynlais,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
522132,Tawe Park Ystradgynlais,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
522132,Tawe Park Ystradgynlais,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
522132,Tawe Park Ystradgynlais,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
522132,Tawe Park Ystradgynlais,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
522132,Tawe Park Ystradgynlais,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.12
522132,Tawe Park Ystradgynlais,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.09
522132,Tawe Park Ystradgynlais,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,32.82
522132,Tawe Park Ystradgynlais,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
522132,Tawe Park Ystradgynlais,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
522132,Tawe Park Ystradgynlais,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
522132,Tawe Park Ystradgynlais,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
522132,Tawe Park Ystradgynlais,2023-06-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-19T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
522132,Tawe Park Ystradgynlais,2023-06-19T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-19T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.94
522132,Tawe Park Ystradgynlais,2023-06-19T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.53
522132,Tawe Park Ystradgynlais,2023-06-19T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.37
522132,Tawe Park Ystradgynlais,2023-06-19T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
522132,Tawe Park Ystradgynlais,2023-06-19T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.7
522132,Tawe Park Ystradgynlais,2023-06-19T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.3
522132,Tawe Park Ystradgynlais,2023-06-19T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.7
522132,Tawe Park Ystradgynlais,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
522132,Tawe Park Ystradgynlais,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
522132,Tawe Park Ystradgynlais,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
522132,Tawe Park Ystradgynlais,2023-06-19T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
522132,Tawe Park Ystradgynlais,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
522132,Tawe Park Ystradgynlais,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-19T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
522132,Tawe Park Ystradgynlais,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.75
522132,Tawe Park Ystradgynlais,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.64
522132,Tawe Park Ystradgynlais,2023-06-19T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
522132,Tawe Park Ystradgynlais,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
522132,Tawe Park Ystradgynlais,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
522132,Tawe Park Ystradgynlais,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
522132,Tawe Park Ystradgynlais,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,27.9
522132,Tawe Park Ystradgynlais,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
522132,Tawe Park Ystradgynlais,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
522132,Tawe Park Ystradgynlais,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
522132,Tawe Park Ystradgynlais,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
522132,Tawe Park Ystradgynlais,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
522132,Tawe Park Ystradgynlais,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
522132,Tawe Park Ystradgynlais,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
522132,Tawe Park Ystradgynlais,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.73
522132,Tawe Park Ystradgynlais,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.84
522132,Tawe Park Ystradgynlais,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,34.71
522132,Tawe Park Ystradgynlais,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
522132,Tawe Park Ystradgynlais,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
522132,Tawe Park Ystradgynlais,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
522132,Tawe Park Ystradgynlais,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
522132,Tawe Park Ystradgynlais,2023-06-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
522132,Tawe Park Ystradgynlais,2023-06-19T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-19T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-19T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.8
522132,Tawe Park Ystradgynlais,2023-06-19T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.08
522132,Tawe Park Ystradgynlais,2023-06-19T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.13
522132,Tawe Park Ystradgynlais,2023-06-19T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.2
522132,Tawe Park Ystradgynlais,2023-06-19T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.3
522132,Tawe Park Ystradgynlais,2023-06-19T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
522132,Tawe Park Ystradgynlais,2023-06-19T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.7
522132,Tawe Park Ystradgynlais,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
522132,Tawe Park Ystradgynlais,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
522132,Tawe Park Ystradgynlais,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
522132,Tawe Park Ystradgynlais,2023-06-19T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
522132,Tawe Park Ystradgynlais,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
522132,Tawe Park Ystradgynlais,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
522132,Tawe Park Ystradgynlais,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
522132,Tawe Park Ystradgynlais,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
522132,Tawe Park Ystradgynlais,2023-06-19T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.49
522132,Tawe Park Ystradgynlais,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.97
522132,Tawe Park Ystradgynlais,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.29
522132,Tawe Park Ystradgynlais,2023-06-19T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
522132,Tawe Park Ystradgynlais,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
522132,Tawe Park Ystradgynlais,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
522132,Tawe Park Ystradgynlais,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
522132,Tawe Park Ystradgynlais,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,28.0
522132,Tawe Park Ystradgynlais,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
522132,Tawe Park Ystradgynlais,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
522132,Tawe Park Ystradgynlais,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
522132,Tawe Park Ystradgynlais,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
522132,Tawe Park Ystradgynlais,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
522132,Tawe Park Ystradgynlais,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
522132,Tawe Park Ystradgynlais,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.62
522132,Tawe Park Ystradgynlais,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.62
522132,Tawe Park Ystradgynlais,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.15
522132,Tawe Park Ystradgynlais,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
522132,Tawe Park Ystradgynlais,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
522132,Tawe Park Ystradgynlais,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
522132,Tawe Park Ystradgynlais,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
522132,Tawe Park Ystradgynlais,2023-06-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-19T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
522132,Tawe Park Ystradgynlais,2023-06-19T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-19T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
522132,Tawe Park Ystradgynlais,2023-06-19T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.0
522132,Tawe Park Ystradgynlais,2023-06-19T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.4
522132,Tawe Park Ystradgynlais,2023-06-19T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.94
522132,Tawe Park Ystradgynlais,2023-06-19T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.3
522132,Tawe Park Ystradgynlais,2023-06-19T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.8
522132,Tawe Park Ystradgynlais,2023-06-19T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.6
522132,Tawe Park Ystradgynlais,2023-06-19T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
522132,Tawe Park Ystradgynlais,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
522132,Tawe Park Ystradgynlais,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
522132,Tawe Park Ystradgynlais,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
522132,Tawe Park Ystradgynlais,2023-06-19T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
522132,Tawe Park Ystradgynlais,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
522132,Tawe Park Ystradgynlais,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
522132,Tawe Park Ystradgynlais,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
522132,Tawe Park Ystradgynlais,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
522132,Tawe Park Ystradgynlais,2023-06-19T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.38
522132,Tawe Park Ystradgynlais,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
522132,Tawe Park Ystradgynlais,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
522132,Tawe Park Ystradgynlais,2023-06-19T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
522132,Tawe Park Ystradgynlais,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
522132,Tawe Park Ystradgynlais,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
522132,Tawe Park Ystradgynlais,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
522132,Tawe Park Ystradgynlais,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,28.1
522132,Tawe Park Ystradgynlais,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
522132,Tawe Park Ystradgynlais,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
522132,Tawe Park Ystradgynlais,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
522132,Tawe Park Ystradgynlais,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
522132,Tawe Park Ystradgynlais,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
522132,Tawe Park Ystradgynlais,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
522132,Tawe Park Ystradgynlais,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
522132,Tawe Park Ystradgynlais,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.75
522132,Tawe Park Ystradgynlais,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.44
522132,Tawe Park Ystradgynlais,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.93
522132,Tawe Park Ystradgynlais,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
522132,Tawe Park Ystradgynlais,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
522132,Tawe Park Ystradgynlais,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
522132,Tawe Park Ystradgynlais,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
522132,Tawe Park Ystradgynlais,2023-06-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-19T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-19T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
522132,Tawe Park Ystradgynlais,2023-06-19T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.17
522132,Tawe Park Ystradgynlais,2023-06-19T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.61
522132,Tawe Park Ystradgynlais,2023-06-19T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.23
522132,Tawe Park Ystradgynlais,2023-06-19T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
522132,Tawe Park Ystradgynlais,2023-06-19T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.3
522132,Tawe Park Ystradgynlais,2023-06-19T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.3
522132,Tawe Park Ystradgynlais,2023-06-19T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
522132,Tawe Park Ystradgynlais,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
522132,Tawe Park Ystradgynlais,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
522132,Tawe Park Ystradgynlais,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
522132,Tawe Park Ystradgynlais,2023-06-19T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
522132,Tawe Park Ystradgynlais,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
522132,Tawe Park Ystradgynlais,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
522132,Tawe Park Ystradgynlais,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
522132,Tawe Park Ystradgynlais,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
522132,Tawe Park Ystradgynlais,2023-06-19T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
522132,Tawe Park Ystradgynlais,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.77
522132,Tawe Park Ystradgynlais,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
522132,Tawe Park Ystradgynlais,2023-06-19T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
522132,Tawe Park Ystradgynlais,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
522132,Tawe Park Ystradgynlais,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
522132,Tawe Park Ystradgynlais,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
522132,Tawe Park Ystradgynlais,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,28.2
522132,Tawe Park Ystradgynlais,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
522132,Tawe Park Ystradgynlais,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
522132,Tawe Park Ystradgynlais,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
522132,Tawe Park Ystradgynlais,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
522132,Tawe Park Ystradgynlais,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
522132,Tawe Park Ystradgynlais,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
522132,Tawe Park Ystradgynlais,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
522132,Tawe Park Ystradgynlais,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
522132,Tawe Park Ystradgynlais,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.55
522132,Tawe Park Ystradgynlais,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.87
522132,Tawe Park Ystradgynlais,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.86
522132,Tawe Park Ystradgynlais,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
522132,Tawe Park Ystradgynlais,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
522132,Tawe Park Ystradgynlais,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
522132,Tawe Park Ystradgynlais,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
522132,Tawe Park Ystradgynlais,2023-06-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-19T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
522132,Tawe Park Ystradgynlais,2023-06-19T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-19T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522132,Tawe Park Ystradgynlais,2023-06-19T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.37
522132,Tawe Park Ystradgynlais,2023-06-19T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.21
522132,Tawe Park Ystradgynlais,2023-06-19T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.15
522132,Tawe Park Ystradgynlais,2023-06-19T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
522132,Tawe Park Ystradgynlais,2023-06-19T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.3
522132,Tawe Park Ystradgynlais,2023-06-19T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.3
522132,Tawe Park Ystradgynlais,2023-06-19T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
522132,Tawe Park Ystradgynlais,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
522132,Tawe Park Ystradgynlais,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
522132,Tawe Park Ystradgynlais,2023-06-19T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
522132,Tawe Park Ystradgynlais,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
522132,Tawe Park Ystradgynlais,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
522132,Tawe Park Ystradgynlais,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
