Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
522132,Tawe Park Ystradgynlais,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
522132,Tawe Park Ystradgynlais,2023-06-19T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
522132,Tawe Park Ystradgynlais,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
522132,Tawe Park Ystradgynlais,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
522132,Tawe Park Ystradgynlais,2023-06-19T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
522132,Tawe Park Ystradgynlais,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
522132,Tawe Park Ystradgynlais,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
522132,Tawe Park Ystradgynlais,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
522132,Tawe Park Ystradgynlais,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,28.3
522132,Tawe Park Ystradgynlais,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
522132,Tawe Park Ystradgynlais,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
522132,Tawe Park Ystradgynlais,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
522132,Tawe Park Ystradgynlais,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
522132,Tawe Park Ystradgynlais,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
522132,Tawe Park Ystradgynlais,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
522132,Tawe Park Ystradgynlais,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
522132,Tawe Park Ystradgynlais,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
522132,Tawe Park Ystradgynlais,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.8
522132,Tawe Park Ystradgynlais,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.28
522132,Tawe Park Ystradgynlais,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.13
522132,Tawe Park Ystradgynlais,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
522132,Tawe Park Ystradgynlais,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
522132,Tawe Park Ystradgynlais,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
522132,Tawe Park Ystradgynlais,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
522132,Tawe Park Ystradgynlais,2023-06-20T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-20T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-20T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-20T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-20T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-20T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-20T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-20T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-20T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-20T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-20T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-20T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-20T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.19
522132,Tawe Park Ystradgynlais,2023-06-20T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.37
522132,Tawe Park Ystradgynlais,2023-06-20T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.88
522132,Tawe Park Ystradgynlais,2023-06-20T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.3
522132,Tawe Park Ystradgynlais,2023-06-20T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.6
522132,Tawe Park Ystradgynlais,2023-06-20T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
522132,Tawe Park Ystradgynlais,2023-06-20T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
522132,Tawe Park Ystradgynlais,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
522132,Tawe Park Ystradgynlais,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
522132,Tawe Park Ystradgynlais,2023-06-20T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
522132,Tawe Park Ystradgynlais,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
522132,Tawe Park Ystradgynlais,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-20T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
522132,Tawe Park Ystradgynlais,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
522132,Tawe Park Ystradgynlais,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
522132,Tawe Park Ystradgynlais,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
522132,Tawe Park Ystradgynlais,2023-06-20T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
522132,Tawe Park Ystradgynlais,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
522132,Tawe Park Ystradgynlais,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
522132,Tawe Park Ystradgynlais,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
522132,Tawe Park Ystradgynlais,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,27.8
522132,Tawe Park Ystradgynlais,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
522132,Tawe Park Ystradgynlais,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
522132,Tawe Park Ystradgynlais,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
522132,Tawe Park Ystradgynlais,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
522132,Tawe Park Ystradgynlais,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
522132,Tawe Park Ystradgynlais,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
522132,Tawe Park Ystradgynlais,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
522132,Tawe Park Ystradgynlais,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.47
522132,Tawe Park Ystradgynlais,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.4
522132,Tawe Park Ystradgynlais,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.42
522132,Tawe Park Ystradgynlais,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
522132,Tawe Park Ystradgynlais,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
522132,Tawe Park Ystradgynlais,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
522132,Tawe Park Ystradgynlais,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
522132,Tawe Park Ystradgynlais,2023-06-20T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-20T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-20T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-20T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-20T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-20T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-20T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-20T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
522132,Tawe Park Ystradgynlais,2023-06-20T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-20T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-20T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.93
522132,Tawe Park Ystradgynlais,2023-06-20T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.91
522132,Tawe Park Ystradgynlais,2023-06-20T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.32
522132,Tawe Park Ystradgynlais,2023-06-20T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,54.4
522132,Tawe Park Ystradgynlais,2023-06-20T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.8
522132,Tawe Park Ystradgynlais,2023-06-20T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
522132,Tawe Park Ystradgynlais,2023-06-20T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
522132,Tawe Park Ystradgynlais,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
522132,Tawe Park Ystradgynlais,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
522132,Tawe Park Ystradgynlais,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
522132,Tawe Park Ystradgynlais,2023-06-20T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
522132,Tawe Park Ystradgynlais,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
522132,Tawe Park Ystradgynlais,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
522132,Tawe Park Ystradgynlais,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-20T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
522132,Tawe Park Ystradgynlais,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
522132,Tawe Park Ystradgynlais,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
522132,Tawe Park Ystradgynlais,2023-06-20T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
522132,Tawe Park Ystradgynlais,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
522132,Tawe Park Ystradgynlais,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
522132,Tawe Park Ystradgynlais,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,27.9
522132,Tawe Park Ystradgynlais,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
522132,Tawe Park Ystradgynlais,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
522132,Tawe Park Ystradgynlais,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
522132,Tawe Park Ystradgynlais,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
522132,Tawe Park Ystradgynlais,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
522132,Tawe Park Ystradgynlais,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
522132,Tawe Park Ystradgynlais,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
522132,Tawe Park Ystradgynlais,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.97
522132,Tawe Park Ystradgynlais,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.22
522132,Tawe Park Ystradgynlais,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.82
522132,Tawe Park Ystradgynlais,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
522132,Tawe Park Ystradgynlais,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
522132,Tawe Park Ystradgynlais,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
522132,Tawe Park Ystradgynlais,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
522132,Tawe Park Ystradgynlais,2023-06-20T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-20T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-20T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-20T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-20T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-20T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-20T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-20T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-20T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
522132,Tawe Park Ystradgynlais,2023-06-20T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-20T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-20T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.06
522132,Tawe Park Ystradgynlais,2023-06-20T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.26
522132,Tawe Park Ystradgynlais,2023-06-20T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.92
522132,Tawe Park Ystradgynlais,2023-06-20T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,49.7
522132,Tawe Park Ystradgynlais,2023-06-20T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.6
522132,Tawe Park Ystradgynlais,2023-06-20T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
522132,Tawe Park Ystradgynlais,2023-06-20T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
522132,Tawe Park Ystradgynlais,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
522132,Tawe Park Ystradgynlais,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
522132,Tawe Park Ystradgynlais,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
522132,Tawe Park Ystradgynlais,2023-06-20T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
522132,Tawe Park Ystradgynlais,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
522132,Tawe Park Ystradgynlais,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
522132,Tawe Park Ystradgynlais,2023-06-20T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
522132,Tawe Park Ystradgynlais,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
522132,Tawe Park Ystradgynlais,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
522132,Tawe Park Ystradgynlais,2023-06-20T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
522132,Tawe Park Ystradgynlais,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
522132,Tawe Park Ystradgynlais,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
522132,Tawe Park Ystradgynlais,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
522132,Tawe Park Ystradgynlais,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,27.9
522132,Tawe Park Ystradgynlais,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
522132,Tawe Park Ystradgynlais,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
522132,Tawe Park Ystradgynlais,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
522132,Tawe Park Ystradgynlais,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
522132,Tawe Park Ystradgynlais,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
522132,Tawe Park Ystradgynlais,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
522132,Tawe Park Ystradgynlais,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
522132,Tawe Park Ystradgynlais,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.16
522132,Tawe Park Ystradgynlais,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.11
522132,Tawe Park Ystradgynlais,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.96
522132,Tawe Park Ystradgynlais,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
522132,Tawe Park Ystradgynlais,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
522132,Tawe Park Ystradgynlais,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
522132,Tawe Park Ystradgynlais,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
522132,Tawe Park Ystradgynlais,2023-06-20T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-20T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-20T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-20T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-20T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-20T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-20T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-20T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
522132,Tawe Park Ystradgynlais,2023-06-20T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-20T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-20T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.4
522132,Tawe Park Ystradgynlais,2023-06-20T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.37
522132,Tawe Park Ystradgynlais,2023-06-20T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.06
522132,Tawe Park Ystradgynlais,2023-06-20T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,46.9
522132,Tawe Park Ystradgynlais,2023-06-20T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.0
522132,Tawe Park Ystradgynlais,2023-06-20T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
522132,Tawe Park Ystradgynlais,2023-06-20T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
522132,Tawe Park Ystradgynlais,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
522132,Tawe Park Ystradgynlais,2023-06-20T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
522132,Tawe Park Ystradgynlais,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
522132,Tawe Park Ystradgynlais,2023-06-20T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
522132,Tawe Park Ystradgynlais,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
522132,Tawe Park Ystradgynlais,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
522132,Tawe Park Ystradgynlais,2023-06-20T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
522132,Tawe Park Ystradgynlais,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
522132,Tawe Park Ystradgynlais,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
522132,Tawe Park Ystradgynlais,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,28.0
522132,Tawe Park Ystradgynlais,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
522132,Tawe Park Ystradgynlais,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
522132,Tawe Park Ystradgynlais,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
522132,Tawe Park Ystradgynlais,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
522132,Tawe Park Ystradgynlais,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
522132,Tawe Park Ystradgynlais,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
522132,Tawe Park Ystradgynlais,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
522132,Tawe Park Ystradgynlais,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
522132,Tawe Park Ystradgynlais,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
522132,Tawe Park Ystradgynlais,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.21
522132,Tawe Park Ystradgynlais,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.85
522132,Tawe Park Ystradgynlais,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.57
522132,Tawe Park Ystradgynlais,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
522132,Tawe Park Ystradgynlais,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
522132,Tawe Park Ystradgynlais,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
522132,Tawe Park Ystradgynlais,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
522132,Tawe Park Ystradgynlais,2023-06-20T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-20T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-20T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-20T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-20T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-20T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-20T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-20T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
522132,Tawe Park Ystradgynlais,2023-06-20T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-20T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-20T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.97
522132,Tawe Park Ystradgynlais,2023-06-20T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.06
522132,Tawe Park Ystradgynlais,2023-06-20T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.54
522132,Tawe Park Ystradgynlais,2023-06-20T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,50.8
522132,Tawe Park Ystradgynlais,2023-06-20T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.2
522132,Tawe Park Ystradgynlais,2023-06-20T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
522132,Tawe Park Ystradgynlais,2023-06-20T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
522132,Tawe Park Ystradgynlais,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
522132,Tawe Park Ystradgynlais,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
522132,Tawe Park Ystradgynlais,2023-06-20T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
522132,Tawe Park Ystradgynlais,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
522132,Tawe Park Ystradgynlais,2023-06-20T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
522132,Tawe Park Ystradgynlais,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
522132,Tawe Park Ystradgynlais,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
522132,Tawe Park Ystradgynlais,2023-06-20T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
522132,Tawe Park Ystradgynlais,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
522132,Tawe Park Ystradgynlais,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
522132,Tawe Park Ystradgynlais,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,28.0
522132,Tawe Park Ystradgynlais,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
522132,Tawe Park Ystradgynlais,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
522132,Tawe Park Ystradgynlais,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
522132,Tawe Park Ystradgynlais,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
522132,Tawe Park Ystradgynlais,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
522132,Tawe Park Ystradgynlais,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
522132,Tawe Park Ystradgynlais,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
522132,Tawe Park Ystradgynlais,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.49
522132,Tawe Park Ystradgynlais,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.06
522132,Tawe Park Ystradgynlais,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.67
522132,Tawe Park Ystradgynlais,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
522132,Tawe Park Ystradgynlais,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
522132,Tawe Park Ystradgynlais,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
522132,Tawe Park Ystradgynlais,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
522132,Tawe Park Ystradgynlais,2023-06-20T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-20T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-20T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-20T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-20T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-20T23:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-20T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-20T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-20T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-20T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
522132,Tawe Park Ystradgynlais,2023-06-20T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-20T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-20T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.75
522132,Tawe Park Ystradgynlais,2023-06-20T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.11
522132,Tawe Park Ystradgynlais,2023-06-20T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.2
522132,Tawe Park Ystradgynlais,2023-06-20T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
522132,Tawe Park Ystradgynlais,2023-06-20T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.2
522132,Tawe Park Ystradgynlais,2023-06-20T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
522132,Tawe Park Ystradgynlais,2023-06-20T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.1
522132,Tawe Park Ystradgynlais,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
522132,Tawe Park Ystradgynlais,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
522132,Tawe Park Ystradgynlais,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
522132,Tawe Park Ystradgynlais,2023-06-20T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
522132,Tawe Park Ystradgynlais,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-20T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
522132,Tawe Park Ystradgynlais,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
522132,Tawe Park Ystradgynlais,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
522132,Tawe Park Ystradgynlais,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
522132,Tawe Park Ystradgynlais,2023-06-20T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
522132,Tawe Park Ystradgynlais,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
522132,Tawe Park Ystradgynlais,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
522132,Tawe Park Ystradgynlais,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,28.1
522132,Tawe Park Ystradgynlais,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
522132,Tawe Park Ystradgynlais,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
522132,Tawe Park Ystradgynlais,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
522132,Tawe Park Ystradgynlais,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
522132,Tawe Park Ystradgynlais,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
522132,Tawe Park Ystradgynlais,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
522132,Tawe Park Ystradgynlais,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
522132,Tawe Park Ystradgynlais,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.06
522132,Tawe Park Ystradgynlais,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.17
522132,Tawe Park Ystradgynlais,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.77
522132,Tawe Park Ystradgynlais,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
522132,Tawe Park Ystradgynlais,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
522132,Tawe Park Ystradgynlais,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
522132,Tawe Park Ystradgynlais,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
522132,Tawe Park Ystradgynlais,2023-06-20T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-20T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-20T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-20T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-20T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-20T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-20T22:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-20T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-20T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-20T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-20T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
522132,Tawe Park Ystradgynlais,2023-06-20T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-20T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-20T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.19
522132,Tawe Park Ystradgynlais,2023-06-20T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.7
522132,Tawe Park Ystradgynlais,2023-06-20T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.47
522132,Tawe Park Ystradgynlais,2023-06-20T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.5
522132,Tawe Park Ystradgynlais,2023-06-20T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.6
522132,Tawe Park Ystradgynlais,2023-06-20T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
522132,Tawe Park Ystradgynlais,2023-06-20T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.2
522132,Tawe Park Ystradgynlais,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
522132,Tawe Park Ystradgynlais,2023-06-20T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
522132,Tawe Park Ystradgynlais,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-20T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
522132,Tawe Park Ystradgynlais,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
522132,Tawe Park Ystradgynlais,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
522132,Tawe Park Ystradgynlais,2023-06-20T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
522132,Tawe Park Ystradgynlais,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
522132,Tawe Park Ystradgynlais,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
522132,Tawe Park Ystradgynlais,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
522132,Tawe Park Ystradgynlais,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,28.1
522132,Tawe Park Ystradgynlais,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
522132,Tawe Park Ystradgynlais,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
522132,Tawe Park Ystradgynlais,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
522132,Tawe Park Ystradgynlais,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
