Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-20T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-20T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.5
522132,Tawe Park Ystradgynlais,2023-06-20T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.96
522132,Tawe Park Ystradgynlais,2023-06-20T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.13
522132,Tawe Park Ystradgynlais,2023-06-20T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.9
522132,Tawe Park Ystradgynlais,2023-06-20T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.3
522132,Tawe Park Ystradgynlais,2023-06-20T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
522132,Tawe Park Ystradgynlais,2023-06-20T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.2
522132,Tawe Park Ystradgynlais,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
522132,Tawe Park Ystradgynlais,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
522132,Tawe Park Ystradgynlais,2023-06-20T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
522132,Tawe Park Ystradgynlais,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
522132,Tawe Park Ystradgynlais,2023-06-20T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
522132,Tawe Park Ystradgynlais,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
522132,Tawe Park Ystradgynlais,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
522132,Tawe Park Ystradgynlais,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.88
522132,Tawe Park Ystradgynlais,2023-06-20T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
522132,Tawe Park Ystradgynlais,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
522132,Tawe Park Ystradgynlais,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
522132,Tawe Park Ystradgynlais,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
522132,Tawe Park Ystradgynlais,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,28.9
522132,Tawe Park Ystradgynlais,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
522132,Tawe Park Ystradgynlais,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
522132,Tawe Park Ystradgynlais,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
522132,Tawe Park Ystradgynlais,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
522132,Tawe Park Ystradgynlais,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
522132,Tawe Park Ystradgynlais,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
522132,Tawe Park Ystradgynlais,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
522132,Tawe Park Ystradgynlais,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.94
522132,Tawe Park Ystradgynlais,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.92
522132,Tawe Park Ystradgynlais,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.82
522132,Tawe Park Ystradgynlais,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
522132,Tawe Park Ystradgynlais,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
522132,Tawe Park Ystradgynlais,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
522132,Tawe Park Ystradgynlais,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
522132,Tawe Park Ystradgynlais,2023-06-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-20T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
522132,Tawe Park Ystradgynlais,2023-06-20T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
522132,Tawe Park Ystradgynlais,2023-06-20T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
522132,Tawe Park Ystradgynlais,2023-06-20T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.14
522132,Tawe Park Ystradgynlais,2023-06-20T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.42
522132,Tawe Park Ystradgynlais,2023-06-20T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.94
522132,Tawe Park Ystradgynlais,2023-06-20T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
522132,Tawe Park Ystradgynlais,2023-06-20T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.8
522132,Tawe Park Ystradgynlais,2023-06-20T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.3
522132,Tawe Park Ystradgynlais,2023-06-20T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.7
522132,Tawe Park Ystradgynlais,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
522132,Tawe Park Ystradgynlais,2023-06-20T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
522132,Tawe Park Ystradgynlais,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
522132,Tawe Park Ystradgynlais,2023-06-20T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
522132,Tawe Park Ystradgynlais,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
522132,Tawe Park Ystradgynlais,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
522132,Tawe Park Ystradgynlais,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
522132,Tawe Park Ystradgynlais,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.66
522132,Tawe Park Ystradgynlais,2023-06-20T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
522132,Tawe Park Ystradgynlais,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
522132,Tawe Park Ystradgynlais,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
522132,Tawe Park Ystradgynlais,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
522132,Tawe Park Ystradgynlais,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,28.9
522132,Tawe Park Ystradgynlais,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
522132,Tawe Park Ystradgynlais,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
522132,Tawe Park Ystradgynlais,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
522132,Tawe Park Ystradgynlais,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
522132,Tawe Park Ystradgynlais,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
522132,Tawe Park Ystradgynlais,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
522132,Tawe Park Ystradgynlais,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
522132,Tawe Park Ystradgynlais,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.7
522132,Tawe Park Ystradgynlais,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.64
522132,Tawe Park Ystradgynlais,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.8
522132,Tawe Park Ystradgynlais,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
522132,Tawe Park Ystradgynlais,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
522132,Tawe Park Ystradgynlais,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
522132,Tawe Park Ystradgynlais,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
522132,Tawe Park Ystradgynlais,2023-06-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-20T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
522132,Tawe Park Ystradgynlais,2023-06-20T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.02
522132,Tawe Park Ystradgynlais,2023-06-20T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
522132,Tawe Park Ystradgynlais,2023-06-20T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.66
522132,Tawe Park Ystradgynlais,2023-06-20T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.12
522132,Tawe Park Ystradgynlais,2023-06-20T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.25
522132,Tawe Park Ystradgynlais,2023-06-20T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.2
522132,Tawe Park Ystradgynlais,2023-06-20T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.4
522132,Tawe Park Ystradgynlais,2023-06-20T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.1
522132,Tawe Park Ystradgynlais,2023-06-20T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.5
522132,Tawe Park Ystradgynlais,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
522132,Tawe Park Ystradgynlais,2023-06-20T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
522132,Tawe Park Ystradgynlais,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
522132,Tawe Park Ystradgynlais,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
522132,Tawe Park Ystradgynlais,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
522132,Tawe Park Ystradgynlais,2023-06-20T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
522132,Tawe Park Ystradgynlais,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
522132,Tawe Park Ystradgynlais,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.33
522132,Tawe Park Ystradgynlais,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
522132,Tawe Park Ystradgynlais,2023-06-20T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
522132,Tawe Park Ystradgynlais,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
522132,Tawe Park Ystradgynlais,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
522132,Tawe Park Ystradgynlais,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
522132,Tawe Park Ystradgynlais,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,29.0
522132,Tawe Park Ystradgynlais,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
522132,Tawe Park Ystradgynlais,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
522132,Tawe Park Ystradgynlais,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
522132,Tawe Park Ystradgynlais,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
522132,Tawe Park Ystradgynlais,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
522132,Tawe Park Ystradgynlais,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
522132,Tawe Park Ystradgynlais,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
522132,Tawe Park Ystradgynlais,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
522132,Tawe Park Ystradgynlais,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.8
522132,Tawe Park Ystradgynlais,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.07
522132,Tawe Park Ystradgynlais,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
522132,Tawe Park Ystradgynlais,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
522132,Tawe Park Ystradgynlais,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
522132,Tawe Park Ystradgynlais,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
522132,Tawe Park Ystradgynlais,2023-06-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-20T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
522132,Tawe Park Ystradgynlais,2023-06-20T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.15
522132,Tawe Park Ystradgynlais,2023-06-20T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-20T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.34
522132,Tawe Park Ystradgynlais,2023-06-20T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.66
522132,Tawe Park Ystradgynlais,2023-06-20T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.85
522132,Tawe Park Ystradgynlais,2023-06-20T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,58.4
522132,Tawe Park Ystradgynlais,2023-06-20T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.4
522132,Tawe Park Ystradgynlais,2023-06-20T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.7
522132,Tawe Park Ystradgynlais,2023-06-20T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.4
522132,Tawe Park Ystradgynlais,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
522132,Tawe Park Ystradgynlais,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
522132,Tawe Park Ystradgynlais,2023-06-20T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
522132,Tawe Park Ystradgynlais,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
522132,Tawe Park Ystradgynlais,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
522132,Tawe Park Ystradgynlais,2023-06-20T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
522132,Tawe Park Ystradgynlais,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
522132,Tawe Park Ystradgynlais,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
522132,Tawe Park Ystradgynlais,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.61
522132,Tawe Park Ystradgynlais,2023-06-20T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
522132,Tawe Park Ystradgynlais,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
522132,Tawe Park Ystradgynlais,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
522132,Tawe Park Ystradgynlais,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
522132,Tawe Park Ystradgynlais,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,29.1
522132,Tawe Park Ystradgynlais,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
522132,Tawe Park Ystradgynlais,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
522132,Tawe Park Ystradgynlais,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
522132,Tawe Park Ystradgynlais,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
522132,Tawe Park Ystradgynlais,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
522132,Tawe Park Ystradgynlais,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
522132,Tawe Park Ystradgynlais,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
522132,Tawe Park Ystradgynlais,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.35
522132,Tawe Park Ystradgynlais,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.37
522132,Tawe Park Ystradgynlais,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.55
522132,Tawe Park Ystradgynlais,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
522132,Tawe Park Ystradgynlais,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
522132,Tawe Park Ystradgynlais,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
522132,Tawe Park Ystradgynlais,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
522132,Tawe Park Ystradgynlais,2023-06-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-20T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-20T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-20T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-20T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.35
522132,Tawe Park Ystradgynlais,2023-06-20T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.89
522132,Tawe Park Ystradgynlais,2023-06-20T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.98
522132,Tawe Park Ystradgynlais,2023-06-20T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.0
522132,Tawe Park Ystradgynlais,2023-06-20T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.4
522132,Tawe Park Ystradgynlais,2023-06-20T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
522132,Tawe Park Ystradgynlais,2023-06-20T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.1
522132,Tawe Park Ystradgynlais,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
522132,Tawe Park Ystradgynlais,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
522132,Tawe Park Ystradgynlais,2023-06-20T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
522132,Tawe Park Ystradgynlais,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
522132,Tawe Park Ystradgynlais,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
522132,Tawe Park Ystradgynlais,2023-06-20T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
522132,Tawe Park Ystradgynlais,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
522132,Tawe Park Ystradgynlais,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
522132,Tawe Park Ystradgynlais,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
522132,Tawe Park Ystradgynlais,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
522132,Tawe Park Ystradgynlais,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.14
522132,Tawe Park Ystradgynlais,2023-06-20T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
522132,Tawe Park Ystradgynlais,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
522132,Tawe Park Ystradgynlais,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
522132,Tawe Park Ystradgynlais,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
522132,Tawe Park Ystradgynlais,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,29.2
522132,Tawe Park Ystradgynlais,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
522132,Tawe Park Ystradgynlais,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
522132,Tawe Park Ystradgynlais,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
522132,Tawe Park Ystradgynlais,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
522132,Tawe Park Ystradgynlais,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
522132,Tawe Park Ystradgynlais,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
522132,Tawe Park Ystradgynlais,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.28
522132,Tawe Park Ystradgynlais,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.82
522132,Tawe Park Ystradgynlais,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.08
522132,Tawe Park Ystradgynlais,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
522132,Tawe Park Ystradgynlais,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
522132,Tawe Park Ystradgynlais,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
522132,Tawe Park Ystradgynlais,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
522132,Tawe Park Ystradgynlais,2023-06-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-20T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-20T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-20T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-20T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.19
522132,Tawe Park Ystradgynlais,2023-06-20T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.26
522132,Tawe Park Ystradgynlais,2023-06-20T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.98
522132,Tawe Park Ystradgynlais,2023-06-20T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,47.9
522132,Tawe Park Ystradgynlais,2023-06-20T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.8
522132,Tawe Park Ystradgynlais,2023-06-20T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.9
522132,Tawe Park Ystradgynlais,2023-06-20T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.0
522132,Tawe Park Ystradgynlais,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
522132,Tawe Park Ystradgynlais,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
522132,Tawe Park Ystradgynlais,2023-06-20T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
522132,Tawe Park Ystradgynlais,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
522132,Tawe Park Ystradgynlais,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
522132,Tawe Park Ystradgynlais,2023-06-20T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
522132,Tawe Park Ystradgynlais,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
522132,Tawe Park Ystradgynlais,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
522132,Tawe Park Ystradgynlais,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.62
522132,Tawe Park Ystradgynlais,2023-06-20T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
522132,Tawe Park Ystradgynlais,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
522132,Tawe Park Ystradgynlais,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
522132,Tawe Park Ystradgynlais,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
522132,Tawe Park Ystradgynlais,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,29.3
522132,Tawe Park Ystradgynlais,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
522132,Tawe Park Ystradgynlais,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
522132,Tawe Park Ystradgynlais,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
522132,Tawe Park Ystradgynlais,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
522132,Tawe Park Ystradgynlais,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
522132,Tawe Park Ystradgynlais,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
522132,Tawe Park Ystradgynlais,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.05
522132,Tawe Park Ystradgynlais,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.23
522132,Tawe Park Ystradgynlais,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.07
522132,Tawe Park Ystradgynlais,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
522132,Tawe Park Ystradgynlais,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
522132,Tawe Park Ystradgynlais,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
522132,Tawe Park Ystradgynlais,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
522132,Tawe Park Ystradgynlais,2023-06-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-20T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-20T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-20T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
522132,Tawe Park Ystradgynlais,2023-06-20T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.11
522132,Tawe Park Ystradgynlais,2023-06-20T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.39
522132,Tawe Park Ystradgynlais,2023-06-20T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.05
522132,Tawe Park Ystradgynlais,2023-06-20T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
522132,Tawe Park Ystradgynlais,2023-06-20T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.4
522132,Tawe Park Ystradgynlais,2023-06-20T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.8
522132,Tawe Park Ystradgynlais,2023-06-20T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.9
522132,Tawe Park Ystradgynlais,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
522132,Tawe Park Ystradgynlais,2023-06-20T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
522132,Tawe Park Ystradgynlais,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
522132,Tawe Park Ystradgynlais,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
522132,Tawe Park Ystradgynlais,2023-06-20T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
522132,Tawe Park Ystradgynlais,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
522132,Tawe Park Ystradgynlais,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
522132,Tawe Park Ystradgynlais,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.28
522132,Tawe Park Ystradgynlais,2023-06-20T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
522132,Tawe Park Ystradgynlais,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
522132,Tawe Park Ystradgynlais,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
522132,Tawe Park Ystradgynlais,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
522132,Tawe Park Ystradgynlais,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,29.4
522132,Tawe Park Ystradgynlais,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
522132,Tawe Park Ystradgynlais,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
522132,Tawe Park Ystradgynlais,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
522132,Tawe Park Ystradgynlais,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
522132,Tawe Park Ystradgynlais,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
522132,Tawe Park Ystradgynlais,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
522132,Tawe Park Ystradgynlais,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
522132,Tawe Park Ystradgynlais,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
522132,Tawe Park Ystradgynlais,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
522132,Tawe Park Ystradgynlais,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.56
522132,Tawe Park Ystradgynlais,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.68
522132,Tawe Park Ystradgynlais,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
522132,Tawe Park Ystradgynlais,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
522132,Tawe Park Ystradgynlais,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
522132,Tawe Park Ystradgynlais,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
522132,Tawe Park Ystradgynlais,2023-06-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-20T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-20T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
522132,Tawe Park Ystradgynlais,2023-06-20T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
522132,Tawe Park Ystradgynlais,2023-06-20T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.66
522132,Tawe Park Ystradgynlais,2023-06-20T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.4
522132,Tawe Park Ystradgynlais,2023-06-20T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.58
522132,Tawe Park Ystradgynlais,2023-06-20T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,51.3
522132,Tawe Park Ystradgynlais,2023-06-20T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.0
522132,Tawe Park Ystradgynlais,2023-06-20T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.6
522132,Tawe Park Ystradgynlais,2023-06-20T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
522132,Tawe Park Ystradgynlais,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
522132,Tawe Park Ystradgynlais,2023-06-20T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
522132,Tawe Park Ystradgynlais,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
522132,Tawe Park Ystradgynlais,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
