Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
522132,Tawe Park Ystradgynlais,2023-06-20T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
522132,Tawe Park Ystradgynlais,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
522132,Tawe Park Ystradgynlais,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.67
522132,Tawe Park Ystradgynlais,2023-06-20T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
522132,Tawe Park Ystradgynlais,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
522132,Tawe Park Ystradgynlais,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
522132,Tawe Park Ystradgynlais,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
522132,Tawe Park Ystradgynlais,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,29.5
522132,Tawe Park Ystradgynlais,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
522132,Tawe Park Ystradgynlais,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
522132,Tawe Park Ystradgynlais,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
522132,Tawe Park Ystradgynlais,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
522132,Tawe Park Ystradgynlais,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
522132,Tawe Park Ystradgynlais,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
522132,Tawe Park Ystradgynlais,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
522132,Tawe Park Ystradgynlais,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
522132,Tawe Park Ystradgynlais,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.53
522132,Tawe Park Ystradgynlais,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.95
522132,Tawe Park Ystradgynlais,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.49
522132,Tawe Park Ystradgynlais,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
522132,Tawe Park Ystradgynlais,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
522132,Tawe Park Ystradgynlais,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
522132,Tawe Park Ystradgynlais,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
522132,Tawe Park Ystradgynlais,2023-06-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-20T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-20T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-20T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
522132,Tawe Park Ystradgynlais,2023-06-20T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.48
522132,Tawe Park Ystradgynlais,2023-06-20T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.77
522132,Tawe Park Ystradgynlais,2023-06-20T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.4
522132,Tawe Park Ystradgynlais,2023-06-20T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,59.7
522132,Tawe Park Ystradgynlais,2023-06-20T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.6
522132,Tawe Park Ystradgynlais,2023-06-20T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.0
522132,Tawe Park Ystradgynlais,2023-06-20T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
522132,Tawe Park Ystradgynlais,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
522132,Tawe Park Ystradgynlais,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
522132,Tawe Park Ystradgynlais,2023-06-20T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
522132,Tawe Park Ystradgynlais,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
522132,Tawe Park Ystradgynlais,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
522132,Tawe Park Ystradgynlais,2023-06-20T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
522132,Tawe Park Ystradgynlais,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
522132,Tawe Park Ystradgynlais,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
522132,Tawe Park Ystradgynlais,2023-06-20T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
522132,Tawe Park Ystradgynlais,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
522132,Tawe Park Ystradgynlais,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
522132,Tawe Park Ystradgynlais,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
522132,Tawe Park Ystradgynlais,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,29.6
522132,Tawe Park Ystradgynlais,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
522132,Tawe Park Ystradgynlais,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
522132,Tawe Park Ystradgynlais,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
522132,Tawe Park Ystradgynlais,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
522132,Tawe Park Ystradgynlais,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
522132,Tawe Park Ystradgynlais,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
522132,Tawe Park Ystradgynlais,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
522132,Tawe Park Ystradgynlais,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
522132,Tawe Park Ystradgynlais,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.82
522132,Tawe Park Ystradgynlais,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.24
522132,Tawe Park Ystradgynlais,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.06
522132,Tawe Park Ystradgynlais,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
522132,Tawe Park Ystradgynlais,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
522132,Tawe Park Ystradgynlais,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
522132,Tawe Park Ystradgynlais,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
522132,Tawe Park Ystradgynlais,2023-06-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-20T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
522132,Tawe Park Ystradgynlais,2023-06-20T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-20T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
522132,Tawe Park Ystradgynlais,2023-06-20T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.58
522132,Tawe Park Ystradgynlais,2023-06-20T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.98
522132,Tawe Park Ystradgynlais,2023-06-20T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.16
522132,Tawe Park Ystradgynlais,2023-06-20T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,49.4
522132,Tawe Park Ystradgynlais,2023-06-20T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.7
522132,Tawe Park Ystradgynlais,2023-06-20T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.4
522132,Tawe Park Ystradgynlais,2023-06-20T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.7
522132,Tawe Park Ystradgynlais,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
522132,Tawe Park Ystradgynlais,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
522132,Tawe Park Ystradgynlais,2023-06-20T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
522132,Tawe Park Ystradgynlais,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
522132,Tawe Park Ystradgynlais,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
522132,Tawe Park Ystradgynlais,2023-06-20T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
522132,Tawe Park Ystradgynlais,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
522132,Tawe Park Ystradgynlais,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
522132,Tawe Park Ystradgynlais,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
522132,Tawe Park Ystradgynlais,2023-06-20T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
522132,Tawe Park Ystradgynlais,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
522132,Tawe Park Ystradgynlais,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
522132,Tawe Park Ystradgynlais,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
522132,Tawe Park Ystradgynlais,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,29.7
522132,Tawe Park Ystradgynlais,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
522132,Tawe Park Ystradgynlais,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
522132,Tawe Park Ystradgynlais,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
522132,Tawe Park Ystradgynlais,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
522132,Tawe Park Ystradgynlais,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
522132,Tawe Park Ystradgynlais,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
522132,Tawe Park Ystradgynlais,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
522132,Tawe Park Ystradgynlais,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
522132,Tawe Park Ystradgynlais,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.15
522132,Tawe Park Ystradgynlais,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.64
522132,Tawe Park Ystradgynlais,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.84
522132,Tawe Park Ystradgynlais,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
522132,Tawe Park Ystradgynlais,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
522132,Tawe Park Ystradgynlais,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
522132,Tawe Park Ystradgynlais,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
522132,Tawe Park Ystradgynlais,2023-06-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-20T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
522132,Tawe Park Ystradgynlais,2023-06-20T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-20T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522132,Tawe Park Ystradgynlais,2023-06-20T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.54
522132,Tawe Park Ystradgynlais,2023-06-20T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.54
522132,Tawe Park Ystradgynlais,2023-06-20T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.66
522132,Tawe Park Ystradgynlais,2023-06-20T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.4
522132,Tawe Park Ystradgynlais,2023-06-20T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.4
522132,Tawe Park Ystradgynlais,2023-06-20T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
522132,Tawe Park Ystradgynlais,2023-06-20T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.4
522132,Tawe Park Ystradgynlais,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
522132,Tawe Park Ystradgynlais,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
522132,Tawe Park Ystradgynlais,2023-06-20T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
522132,Tawe Park Ystradgynlais,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
522132,Tawe Park Ystradgynlais,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
522132,Tawe Park Ystradgynlais,2023-06-20T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
522132,Tawe Park Ystradgynlais,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
522132,Tawe Park Ystradgynlais,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
522132,Tawe Park Ystradgynlais,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
522132,Tawe Park Ystradgynlais,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
522132,Tawe Park Ystradgynlais,2023-06-20T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
522132,Tawe Park Ystradgynlais,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
522132,Tawe Park Ystradgynlais,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
522132,Tawe Park Ystradgynlais,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
522132,Tawe Park Ystradgynlais,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,29.8
522132,Tawe Park Ystradgynlais,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
522132,Tawe Park Ystradgynlais,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
522132,Tawe Park Ystradgynlais,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
522132,Tawe Park Ystradgynlais,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
522132,Tawe Park Ystradgynlais,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
522132,Tawe Park Ystradgynlais,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
522132,Tawe Park Ystradgynlais,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
522132,Tawe Park Ystradgynlais,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
522132,Tawe Park Ystradgynlais,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.95
522132,Tawe Park Ystradgynlais,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.89
522132,Tawe Park Ystradgynlais,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.03
522132,Tawe Park Ystradgynlais,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
522132,Tawe Park Ystradgynlais,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
522132,Tawe Park Ystradgynlais,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
522132,Tawe Park Ystradgynlais,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
522132,Tawe Park Ystradgynlais,2023-06-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-20T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
522132,Tawe Park Ystradgynlais,2023-06-20T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-20T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
522132,Tawe Park Ystradgynlais,2023-06-20T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.17
522132,Tawe Park Ystradgynlais,2023-06-20T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.55
522132,Tawe Park Ystradgynlais,2023-06-20T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.74
522132,Tawe Park Ystradgynlais,2023-06-20T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.9
522132,Tawe Park Ystradgynlais,2023-06-20T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.1
522132,Tawe Park Ystradgynlais,2023-06-20T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.9
522132,Tawe Park Ystradgynlais,2023-06-20T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.3
522132,Tawe Park Ystradgynlais,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
522132,Tawe Park Ystradgynlais,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
522132,Tawe Park Ystradgynlais,2023-06-20T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
522132,Tawe Park Ystradgynlais,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
522132,Tawe Park Ystradgynlais,2023-06-20T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
522132,Tawe Park Ystradgynlais,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
522132,Tawe Park Ystradgynlais,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
522132,Tawe Park Ystradgynlais,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
522132,Tawe Park Ystradgynlais,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
522132,Tawe Park Ystradgynlais,2023-06-20T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
522132,Tawe Park Ystradgynlais,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
522132,Tawe Park Ystradgynlais,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
522132,Tawe Park Ystradgynlais,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
522132,Tawe Park Ystradgynlais,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,29.9
522132,Tawe Park Ystradgynlais,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
522132,Tawe Park Ystradgynlais,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
522132,Tawe Park Ystradgynlais,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
522132,Tawe Park Ystradgynlais,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
522132,Tawe Park Ystradgynlais,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
522132,Tawe Park Ystradgynlais,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
522132,Tawe Park Ystradgynlais,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
522132,Tawe Park Ystradgynlais,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.73
522132,Tawe Park Ystradgynlais,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.32
522132,Tawe Park Ystradgynlais,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.87
522132,Tawe Park Ystradgynlais,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
522132,Tawe Park Ystradgynlais,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
522132,Tawe Park Ystradgynlais,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
522132,Tawe Park Ystradgynlais,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
522132,Tawe Park Ystradgynlais,2023-06-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-20T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
522132,Tawe Park Ystradgynlais,2023-06-20T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-20T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-20T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.31
522132,Tawe Park Ystradgynlais,2023-06-20T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.01
522132,Tawe Park Ystradgynlais,2023-06-20T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.28
522132,Tawe Park Ystradgynlais,2023-06-20T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.5
522132,Tawe Park Ystradgynlais,2023-06-20T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.0
522132,Tawe Park Ystradgynlais,2023-06-20T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.8
522132,Tawe Park Ystradgynlais,2023-06-20T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.8
522132,Tawe Park Ystradgynlais,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
522132,Tawe Park Ystradgynlais,2023-06-20T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
522132,Tawe Park Ystradgynlais,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
522132,Tawe Park Ystradgynlais,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
522132,Tawe Park Ystradgynlais,2023-06-20T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
522132,Tawe Park Ystradgynlais,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
522132,Tawe Park Ystradgynlais,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
522132,Tawe Park Ystradgynlais,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
522132,Tawe Park Ystradgynlais,2023-06-20T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
522132,Tawe Park Ystradgynlais,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
522132,Tawe Park Ystradgynlais,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
522132,Tawe Park Ystradgynlais,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
522132,Tawe Park Ystradgynlais,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,30.0
522132,Tawe Park Ystradgynlais,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
522132,Tawe Park Ystradgynlais,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
522132,Tawe Park Ystradgynlais,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
522132,Tawe Park Ystradgynlais,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
522132,Tawe Park Ystradgynlais,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
522132,Tawe Park Ystradgynlais,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
522132,Tawe Park Ystradgynlais,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.85
522132,Tawe Park Ystradgynlais,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.4
522132,Tawe Park Ystradgynlais,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.67
522132,Tawe Park Ystradgynlais,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
522132,Tawe Park Ystradgynlais,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
522132,Tawe Park Ystradgynlais,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
522132,Tawe Park Ystradgynlais,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
522132,Tawe Park Ystradgynlais,2023-06-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-20T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
522132,Tawe Park Ystradgynlais,2023-06-20T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-20T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
522132,Tawe Park Ystradgynlais,2023-06-20T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.48
522132,Tawe Park Ystradgynlais,2023-06-20T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.03
522132,Tawe Park Ystradgynlais,2023-06-20T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.5
522132,Tawe Park Ystradgynlais,2023-06-20T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,51.6
522132,Tawe Park Ystradgynlais,2023-06-20T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.6
522132,Tawe Park Ystradgynlais,2023-06-20T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.0
522132,Tawe Park Ystradgynlais,2023-06-20T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
522132,Tawe Park Ystradgynlais,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
522132,Tawe Park Ystradgynlais,2023-06-20T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
522132,Tawe Park Ystradgynlais,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
522132,Tawe Park Ystradgynlais,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
522132,Tawe Park Ystradgynlais,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
522132,Tawe Park Ystradgynlais,2023-06-20T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
522132,Tawe Park Ystradgynlais,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
522132,Tawe Park Ystradgynlais,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
522132,Tawe Park Ystradgynlais,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
522132,Tawe Park Ystradgynlais,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
522132,Tawe Park Ystradgynlais,2023-06-20T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
522132,Tawe Park Ystradgynlais,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
522132,Tawe Park Ystradgynlais,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
522132,Tawe Park Ystradgynlais,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
522132,Tawe Park Ystradgynlais,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,30.1
522132,Tawe Park Ystradgynlais,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
522132,Tawe Park Ystradgynlais,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
522132,Tawe Park Ystradgynlais,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
522132,Tawe Park Ystradgynlais,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
522132,Tawe Park Ystradgynlais,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
522132,Tawe Park Ystradgynlais,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
522132,Tawe Park Ystradgynlais,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
522132,Tawe Park Ystradgynlais,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.67
522132,Tawe Park Ystradgynlais,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.7
522132,Tawe Park Ystradgynlais,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.2
522132,Tawe Park Ystradgynlais,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
522132,Tawe Park Ystradgynlais,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
522132,Tawe Park Ystradgynlais,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
522132,Tawe Park Ystradgynlais,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
522132,Tawe Park Ystradgynlais,2023-06-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-20T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-20T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-20T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-20T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.22
522132,Tawe Park Ystradgynlais,2023-06-20T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.35
522132,Tawe Park Ystradgynlais,2023-06-20T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.09
522132,Tawe Park Ystradgynlais,2023-06-20T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.7
522132,Tawe Park Ystradgynlais,2023-06-20T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.5
522132,Tawe Park Ystradgynlais,2023-06-20T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.1
522132,Tawe Park Ystradgynlais,2023-06-20T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.5
522132,Tawe Park Ystradgynlais,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
522132,Tawe Park Ystradgynlais,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
522132,Tawe Park Ystradgynlais,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
522132,Tawe Park Ystradgynlais,2023-06-20T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
522132,Tawe Park Ystradgynlais,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
522132,Tawe Park Ystradgynlais,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
522132,Tawe Park Ystradgynlais,2023-06-20T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
522132,Tawe Park Ystradgynlais,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
522132,Tawe Park Ystradgynlais,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.01
522132,Tawe Park Ystradgynlais,2023-06-20T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
522132,Tawe Park Ystradgynlais,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
522132,Tawe Park Ystradgynlais,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
522132,Tawe Park Ystradgynlais,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
522132,Tawe Park Ystradgynlais,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,30.2
522132,Tawe Park Ystradgynlais,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
522132,Tawe Park Ystradgynlais,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
522132,Tawe Park Ystradgynlais,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
522132,Tawe Park Ystradgynlais,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
522132,Tawe Park Ystradgynlais,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
