Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
522132,Tawe Park Ystradgynlais,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
522132,Tawe Park Ystradgynlais,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.46
522132,Tawe Park Ystradgynlais,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.58
522132,Tawe Park Ystradgynlais,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.88
522132,Tawe Park Ystradgynlais,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
522132,Tawe Park Ystradgynlais,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
522132,Tawe Park Ystradgynlais,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
522132,Tawe Park Ystradgynlais,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
522132,Tawe Park Ystradgynlais,2023-06-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-20T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
522132,Tawe Park Ystradgynlais,2023-06-20T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-20T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-20T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.66
522132,Tawe Park Ystradgynlais,2023-06-20T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.02
522132,Tawe Park Ystradgynlais,2023-06-20T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.0
522132,Tawe Park Ystradgynlais,2023-06-20T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,57.9
522132,Tawe Park Ystradgynlais,2023-06-20T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.0
522132,Tawe Park Ystradgynlais,2023-06-20T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.8
522132,Tawe Park Ystradgynlais,2023-06-20T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.4
522132,Tawe Park Ystradgynlais,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
522132,Tawe Park Ystradgynlais,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
522132,Tawe Park Ystradgynlais,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
522132,Tawe Park Ystradgynlais,2023-06-20T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
522132,Tawe Park Ystradgynlais,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
522132,Tawe Park Ystradgynlais,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
522132,Tawe Park Ystradgynlais,2023-06-20T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
522132,Tawe Park Ystradgynlais,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
522132,Tawe Park Ystradgynlais,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.05
522132,Tawe Park Ystradgynlais,2023-06-20T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
522132,Tawe Park Ystradgynlais,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
522132,Tawe Park Ystradgynlais,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
522132,Tawe Park Ystradgynlais,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.8
522132,Tawe Park Ystradgynlais,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,30.3
522132,Tawe Park Ystradgynlais,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
522132,Tawe Park Ystradgynlais,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
522132,Tawe Park Ystradgynlais,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
522132,Tawe Park Ystradgynlais,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
522132,Tawe Park Ystradgynlais,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
522132,Tawe Park Ystradgynlais,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
522132,Tawe Park Ystradgynlais,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
522132,Tawe Park Ystradgynlais,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
522132,Tawe Park Ystradgynlais,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.97
522132,Tawe Park Ystradgynlais,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.94
522132,Tawe Park Ystradgynlais,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.61
522132,Tawe Park Ystradgynlais,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
522132,Tawe Park Ystradgynlais,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
522132,Tawe Park Ystradgynlais,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
522132,Tawe Park Ystradgynlais,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
522132,Tawe Park Ystradgynlais,2023-06-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-20T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-20T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-20T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-20T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.28
522132,Tawe Park Ystradgynlais,2023-06-20T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.02
522132,Tawe Park Ystradgynlais,2023-06-20T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.37
522132,Tawe Park Ystradgynlais,2023-06-20T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,51.4
522132,Tawe Park Ystradgynlais,2023-06-20T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.3
522132,Tawe Park Ystradgynlais,2023-06-20T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.8
522132,Tawe Park Ystradgynlais,2023-06-20T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.9
522132,Tawe Park Ystradgynlais,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
522132,Tawe Park Ystradgynlais,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
522132,Tawe Park Ystradgynlais,2023-06-20T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
522132,Tawe Park Ystradgynlais,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
522132,Tawe Park Ystradgynlais,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
522132,Tawe Park Ystradgynlais,2023-06-20T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
522132,Tawe Park Ystradgynlais,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
522132,Tawe Park Ystradgynlais,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
522132,Tawe Park Ystradgynlais,2023-06-20T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
522132,Tawe Park Ystradgynlais,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
522132,Tawe Park Ystradgynlais,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
522132,Tawe Park Ystradgynlais,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
522132,Tawe Park Ystradgynlais,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,30.4
522132,Tawe Park Ystradgynlais,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
522132,Tawe Park Ystradgynlais,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
522132,Tawe Park Ystradgynlais,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
522132,Tawe Park Ystradgynlais,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
522132,Tawe Park Ystradgynlais,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
522132,Tawe Park Ystradgynlais,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
522132,Tawe Park Ystradgynlais,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
522132,Tawe Park Ystradgynlais,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
522132,Tawe Park Ystradgynlais,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.24
522132,Tawe Park Ystradgynlais,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.5
522132,Tawe Park Ystradgynlais,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
522132,Tawe Park Ystradgynlais,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
522132,Tawe Park Ystradgynlais,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
522132,Tawe Park Ystradgynlais,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
522132,Tawe Park Ystradgynlais,2023-06-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-20T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-20T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-20T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-20T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.69
522132,Tawe Park Ystradgynlais,2023-06-20T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.32
522132,Tawe Park Ystradgynlais,2023-06-20T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.53
522132,Tawe Park Ystradgynlais,2023-06-20T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,51.3
522132,Tawe Park Ystradgynlais,2023-06-20T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.7
522132,Tawe Park Ystradgynlais,2023-06-20T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
522132,Tawe Park Ystradgynlais,2023-06-20T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.9
522132,Tawe Park Ystradgynlais,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
522132,Tawe Park Ystradgynlais,2023-06-20T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
522132,Tawe Park Ystradgynlais,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-20T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
522132,Tawe Park Ystradgynlais,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
522132,Tawe Park Ystradgynlais,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
522132,Tawe Park Ystradgynlais,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
522132,Tawe Park Ystradgynlais,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
522132,Tawe Park Ystradgynlais,2023-06-20T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
522132,Tawe Park Ystradgynlais,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
522132,Tawe Park Ystradgynlais,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
522132,Tawe Park Ystradgynlais,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
522132,Tawe Park Ystradgynlais,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,30.4
522132,Tawe Park Ystradgynlais,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
522132,Tawe Park Ystradgynlais,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
522132,Tawe Park Ystradgynlais,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
522132,Tawe Park Ystradgynlais,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
522132,Tawe Park Ystradgynlais,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
522132,Tawe Park Ystradgynlais,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
522132,Tawe Park Ystradgynlais,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.75
522132,Tawe Park Ystradgynlais,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.03
522132,Tawe Park Ystradgynlais,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.13
522132,Tawe Park Ystradgynlais,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
522132,Tawe Park Ystradgynlais,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
522132,Tawe Park Ystradgynlais,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
522132,Tawe Park Ystradgynlais,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
522132,Tawe Park Ystradgynlais,2023-06-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-20T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-20T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-20T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-20T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.1
522132,Tawe Park Ystradgynlais,2023-06-20T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.73
522132,Tawe Park Ystradgynlais,2023-06-20T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.79
522132,Tawe Park Ystradgynlais,2023-06-20T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.8
522132,Tawe Park Ystradgynlais,2023-06-20T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.6
522132,Tawe Park Ystradgynlais,2023-06-20T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.2
522132,Tawe Park Ystradgynlais,2023-06-20T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.1
522132,Tawe Park Ystradgynlais,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
522132,Tawe Park Ystradgynlais,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
522132,Tawe Park Ystradgynlais,2023-06-20T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
522132,Tawe Park Ystradgynlais,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-20T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
522132,Tawe Park Ystradgynlais,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
522132,Tawe Park Ystradgynlais,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
522132,Tawe Park Ystradgynlais,2023-06-20T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
522132,Tawe Park Ystradgynlais,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
522132,Tawe Park Ystradgynlais,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
522132,Tawe Park Ystradgynlais,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
522132,Tawe Park Ystradgynlais,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,30.5
522132,Tawe Park Ystradgynlais,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
522132,Tawe Park Ystradgynlais,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
522132,Tawe Park Ystradgynlais,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
522132,Tawe Park Ystradgynlais,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
522132,Tawe Park Ystradgynlais,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
522132,Tawe Park Ystradgynlais,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.4
522132,Tawe Park Ystradgynlais,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.34
522132,Tawe Park Ystradgynlais,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.07
522132,Tawe Park Ystradgynlais,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
522132,Tawe Park Ystradgynlais,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
522132,Tawe Park Ystradgynlais,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
522132,Tawe Park Ystradgynlais,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
522132,Tawe Park Ystradgynlais,2023-06-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-20T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-20T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-20T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-20T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.35
522132,Tawe Park Ystradgynlais,2023-06-20T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.43
522132,Tawe Park Ystradgynlais,2023-06-20T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.02
522132,Tawe Park Ystradgynlais,2023-06-20T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.7
522132,Tawe Park Ystradgynlais,2023-06-20T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.1
522132,Tawe Park Ystradgynlais,2023-06-20T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.6
522132,Tawe Park Ystradgynlais,2023-06-20T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.7
522132,Tawe Park Ystradgynlais,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
522132,Tawe Park Ystradgynlais,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
522132,Tawe Park Ystradgynlais,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
522132,Tawe Park Ystradgynlais,2023-06-20T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
522132,Tawe Park Ystradgynlais,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
522132,Tawe Park Ystradgynlais,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
522132,Tawe Park Ystradgynlais,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
522132,Tawe Park Ystradgynlais,2023-06-20T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
522132,Tawe Park Ystradgynlais,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
522132,Tawe Park Ystradgynlais,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
522132,Tawe Park Ystradgynlais,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.22
522132,Tawe Park Ystradgynlais,2023-06-20T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
522132,Tawe Park Ystradgynlais,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
522132,Tawe Park Ystradgynlais,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
522132,Tawe Park Ystradgynlais,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
522132,Tawe Park Ystradgynlais,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,30.5
522132,Tawe Park Ystradgynlais,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
522132,Tawe Park Ystradgynlais,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
522132,Tawe Park Ystradgynlais,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
522132,Tawe Park Ystradgynlais,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
522132,Tawe Park Ystradgynlais,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
522132,Tawe Park Ystradgynlais,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.52
522132,Tawe Park Ystradgynlais,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.17
522132,Tawe Park Ystradgynlais,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.23
522132,Tawe Park Ystradgynlais,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
522132,Tawe Park Ystradgynlais,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
522132,Tawe Park Ystradgynlais,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
522132,Tawe Park Ystradgynlais,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
522132,Tawe Park Ystradgynlais,2023-06-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-20T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-20T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-20T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-20T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.33
522132,Tawe Park Ystradgynlais,2023-06-20T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.23
522132,Tawe Park Ystradgynlais,2023-06-20T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.53
522132,Tawe Park Ystradgynlais,2023-06-20T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,52.9
522132,Tawe Park Ystradgynlais,2023-06-20T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.4
522132,Tawe Park Ystradgynlais,2023-06-20T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.2
522132,Tawe Park Ystradgynlais,2023-06-20T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.9
522132,Tawe Park Ystradgynlais,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
522132,Tawe Park Ystradgynlais,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
522132,Tawe Park Ystradgynlais,2023-06-20T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
522132,Tawe Park Ystradgynlais,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
522132,Tawe Park Ystradgynlais,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
522132,Tawe Park Ystradgynlais,2023-06-20T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
522132,Tawe Park Ystradgynlais,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
522132,Tawe Park Ystradgynlais,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
522132,Tawe Park Ystradgynlais,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
522132,Tawe Park Ystradgynlais,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.34
522132,Tawe Park Ystradgynlais,2023-06-20T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
522132,Tawe Park Ystradgynlais,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
522132,Tawe Park Ystradgynlais,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
522132,Tawe Park Ystradgynlais,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.9
522132,Tawe Park Ystradgynlais,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,30.6
522132,Tawe Park Ystradgynlais,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
522132,Tawe Park Ystradgynlais,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
522132,Tawe Park Ystradgynlais,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
522132,Tawe Park Ystradgynlais,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
522132,Tawe Park Ystradgynlais,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
522132,Tawe Park Ystradgynlais,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.54
522132,Tawe Park Ystradgynlais,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.84
522132,Tawe Park Ystradgynlais,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.98
522132,Tawe Park Ystradgynlais,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
522132,Tawe Park Ystradgynlais,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
522132,Tawe Park Ystradgynlais,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
522132,Tawe Park Ystradgynlais,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
522132,Tawe Park Ystradgynlais,2023-06-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-20T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
522132,Tawe Park Ystradgynlais,2023-06-20T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-20T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-20T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.39
522132,Tawe Park Ystradgynlais,2023-06-20T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.53
522132,Tawe Park Ystradgynlais,2023-06-20T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.45
522132,Tawe Park Ystradgynlais,2023-06-20T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,67.4
522132,Tawe Park Ystradgynlais,2023-06-20T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,111.3
522132,Tawe Park Ystradgynlais,2023-06-20T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.7
522132,Tawe Park Ystradgynlais,2023-06-20T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.7
522132,Tawe Park Ystradgynlais,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
522132,Tawe Park Ystradgynlais,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
522132,Tawe Park Ystradgynlais,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
522132,Tawe Park Ystradgynlais,2023-06-20T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
522132,Tawe Park Ystradgynlais,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
522132,Tawe Park Ystradgynlais,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
522132,Tawe Park Ystradgynlais,2023-06-20T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
522132,Tawe Park Ystradgynlais,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
522132,Tawe Park Ystradgynlais,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
522132,Tawe Park Ystradgynlais,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
522132,Tawe Park Ystradgynlais,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.79
522132,Tawe Park Ystradgynlais,2023-06-20T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
522132,Tawe Park Ystradgynlais,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
522132,Tawe Park Ystradgynlais,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
522132,Tawe Park Ystradgynlais,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,30.6
522132,Tawe Park Ystradgynlais,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
522132,Tawe Park Ystradgynlais,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
522132,Tawe Park Ystradgynlais,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
522132,Tawe Park Ystradgynlais,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
522132,Tawe Park Ystradgynlais,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
522132,Tawe Park Ystradgynlais,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
522132,Tawe Park Ystradgynlais,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.4
522132,Tawe Park Ystradgynlais,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.63
522132,Tawe Park Ystradgynlais,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.58
522132,Tawe Park Ystradgynlais,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
522132,Tawe Park Ystradgynlais,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
522132,Tawe Park Ystradgynlais,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
522132,Tawe Park Ystradgynlais,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
522132,Tawe Park Ystradgynlais,2023-06-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-20T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
522132,Tawe Park Ystradgynlais,2023-06-20T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-20T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
522132,Tawe Park Ystradgynlais,2023-06-20T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.35
