Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-20T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.14
522132,Tawe Park Ystradgynlais,2023-06-20T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.65
522132,Tawe Park Ystradgynlais,2023-06-20T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,66.8
522132,Tawe Park Ystradgynlais,2023-06-20T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,110.0
522132,Tawe Park Ystradgynlais,2023-06-20T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.2
522132,Tawe Park Ystradgynlais,2023-06-20T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.0
522132,Tawe Park Ystradgynlais,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
522132,Tawe Park Ystradgynlais,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
522132,Tawe Park Ystradgynlais,2023-06-20T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
522132,Tawe Park Ystradgynlais,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
522132,Tawe Park Ystradgynlais,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
522132,Tawe Park Ystradgynlais,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
522132,Tawe Park Ystradgynlais,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
522132,Tawe Park Ystradgynlais,2023-06-20T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
522132,Tawe Park Ystradgynlais,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
522132,Tawe Park Ystradgynlais,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
522132,Tawe Park Ystradgynlais,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
522132,Tawe Park Ystradgynlais,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
522132,Tawe Park Ystradgynlais,2023-06-20T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
522132,Tawe Park Ystradgynlais,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
522132,Tawe Park Ystradgynlais,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
522132,Tawe Park Ystradgynlais,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
522132,Tawe Park Ystradgynlais,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,30.6
522132,Tawe Park Ystradgynlais,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
522132,Tawe Park Ystradgynlais,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
522132,Tawe Park Ystradgynlais,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
522132,Tawe Park Ystradgynlais,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
522132,Tawe Park Ystradgynlais,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
522132,Tawe Park Ystradgynlais,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
522132,Tawe Park Ystradgynlais,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.63
522132,Tawe Park Ystradgynlais,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.77
522132,Tawe Park Ystradgynlais,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.49
522132,Tawe Park Ystradgynlais,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
522132,Tawe Park Ystradgynlais,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
522132,Tawe Park Ystradgynlais,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
522132,Tawe Park Ystradgynlais,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
522132,Tawe Park Ystradgynlais,2023-06-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-20T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-20T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-20T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-20T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.86
522132,Tawe Park Ystradgynlais,2023-06-20T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.06
522132,Tawe Park Ystradgynlais,2023-06-20T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.46
522132,Tawe Park Ystradgynlais,2023-06-20T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,62.7
522132,Tawe Park Ystradgynlais,2023-06-20T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,107.5
522132,Tawe Park Ystradgynlais,2023-06-20T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.2
522132,Tawe Park Ystradgynlais,2023-06-20T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.0
522132,Tawe Park Ystradgynlais,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
522132,Tawe Park Ystradgynlais,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
522132,Tawe Park Ystradgynlais,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
522132,Tawe Park Ystradgynlais,2023-06-20T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
522132,Tawe Park Ystradgynlais,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
522132,Tawe Park Ystradgynlais,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
522132,Tawe Park Ystradgynlais,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
522132,Tawe Park Ystradgynlais,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
522132,Tawe Park Ystradgynlais,2023-06-20T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
522132,Tawe Park Ystradgynlais,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
522132,Tawe Park Ystradgynlais,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
522132,Tawe Park Ystradgynlais,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
522132,Tawe Park Ystradgynlais,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.92
522132,Tawe Park Ystradgynlais,2023-06-20T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
522132,Tawe Park Ystradgynlais,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
522132,Tawe Park Ystradgynlais,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
522132,Tawe Park Ystradgynlais,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
522132,Tawe Park Ystradgynlais,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,30.6
522132,Tawe Park Ystradgynlais,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
522132,Tawe Park Ystradgynlais,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
522132,Tawe Park Ystradgynlais,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
522132,Tawe Park Ystradgynlais,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
522132,Tawe Park Ystradgynlais,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
522132,Tawe Park Ystradgynlais,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.96
522132,Tawe Park Ystradgynlais,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.28
522132,Tawe Park Ystradgynlais,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.68
522132,Tawe Park Ystradgynlais,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
522132,Tawe Park Ystradgynlais,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
522132,Tawe Park Ystradgynlais,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
522132,Tawe Park Ystradgynlais,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
522132,Tawe Park Ystradgynlais,2023-06-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
522132,Tawe Park Ystradgynlais,2023-06-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-20T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-20T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-20T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-20T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.19
522132,Tawe Park Ystradgynlais,2023-06-20T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.85
522132,Tawe Park Ystradgynlais,2023-06-20T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.57
522132,Tawe Park Ystradgynlais,2023-06-20T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,50.6
522132,Tawe Park Ystradgynlais,2023-06-20T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.6
522132,Tawe Park Ystradgynlais,2023-06-20T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.6
522132,Tawe Park Ystradgynlais,2023-06-20T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.3
522132,Tawe Park Ystradgynlais,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
522132,Tawe Park Ystradgynlais,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
522132,Tawe Park Ystradgynlais,2023-06-20T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
522132,Tawe Park Ystradgynlais,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
522132,Tawe Park Ystradgynlais,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
522132,Tawe Park Ystradgynlais,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
522132,Tawe Park Ystradgynlais,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
522132,Tawe Park Ystradgynlais,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
522132,Tawe Park Ystradgynlais,2023-06-20T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
522132,Tawe Park Ystradgynlais,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
522132,Tawe Park Ystradgynlais,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
522132,Tawe Park Ystradgynlais,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
522132,Tawe Park Ystradgynlais,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.31
522132,Tawe Park Ystradgynlais,2023-06-20T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
522132,Tawe Park Ystradgynlais,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
522132,Tawe Park Ystradgynlais,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
522132,Tawe Park Ystradgynlais,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
522132,Tawe Park Ystradgynlais,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,30.7
522132,Tawe Park Ystradgynlais,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522132,Tawe Park Ystradgynlais,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
522132,Tawe Park Ystradgynlais,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
522132,Tawe Park Ystradgynlais,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
522132,Tawe Park Ystradgynlais,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
522132,Tawe Park Ystradgynlais,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.63
522132,Tawe Park Ystradgynlais,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.83
522132,Tawe Park Ystradgynlais,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.26
522132,Tawe Park Ystradgynlais,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
522132,Tawe Park Ystradgynlais,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
522132,Tawe Park Ystradgynlais,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
522132,Tawe Park Ystradgynlais,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
522132,Tawe Park Ystradgynlais,2023-06-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
522132,Tawe Park Ystradgynlais,2023-06-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-20T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-20T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
522132,Tawe Park Ystradgynlais,2023-06-20T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-20T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,30.74
522132,Tawe Park Ystradgynlais,2023-06-20T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.52
522132,Tawe Park Ystradgynlais,2023-06-20T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.35
522132,Tawe Park Ystradgynlais,2023-06-20T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,72.0
522132,Tawe Park Ystradgynlais,2023-06-20T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,127.5
522132,Tawe Park Ystradgynlais,2023-06-20T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.6
522132,Tawe Park Ystradgynlais,2023-06-20T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.3
522132,Tawe Park Ystradgynlais,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
522132,Tawe Park Ystradgynlais,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
522132,Tawe Park Ystradgynlais,2023-06-20T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
522132,Tawe Park Ystradgynlais,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
522132,Tawe Park Ystradgynlais,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
522132,Tawe Park Ystradgynlais,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
522132,Tawe Park Ystradgynlais,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
522132,Tawe Park Ystradgynlais,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
522132,Tawe Park Ystradgynlais,2023-06-20T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
522132,Tawe Park Ystradgynlais,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
522132,Tawe Park Ystradgynlais,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
522132,Tawe Park Ystradgynlais,2023-06-20T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
522132,Tawe Park Ystradgynlais,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
522132,Tawe Park Ystradgynlais,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
522132,Tawe Park Ystradgynlais,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
522132,Tawe Park Ystradgynlais,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,30.8
522132,Tawe Park Ystradgynlais,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522132,Tawe Park Ystradgynlais,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
522132,Tawe Park Ystradgynlais,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
522132,Tawe Park Ystradgynlais,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
522132,Tawe Park Ystradgynlais,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.88
522132,Tawe Park Ystradgynlais,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.56
522132,Tawe Park Ystradgynlais,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.33
522132,Tawe Park Ystradgynlais,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
522132,Tawe Park Ystradgynlais,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
522132,Tawe Park Ystradgynlais,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
522132,Tawe Park Ystradgynlais,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
522132,Tawe Park Ystradgynlais,2023-06-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-20T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-20T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-20T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-20T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.61
522132,Tawe Park Ystradgynlais,2023-06-20T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.89
522132,Tawe Park Ystradgynlais,2023-06-20T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.66
522132,Tawe Park Ystradgynlais,2023-06-20T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,55.9
522132,Tawe Park Ystradgynlais,2023-06-20T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.9
522132,Tawe Park Ystradgynlais,2023-06-20T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.1
522132,Tawe Park Ystradgynlais,2023-06-20T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.7
522132,Tawe Park Ystradgynlais,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
522132,Tawe Park Ystradgynlais,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
522132,Tawe Park Ystradgynlais,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
522132,Tawe Park Ystradgynlais,2023-06-20T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
522132,Tawe Park Ystradgynlais,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
522132,Tawe Park Ystradgynlais,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
522132,Tawe Park Ystradgynlais,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
522132,Tawe Park Ystradgynlais,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
522132,Tawe Park Ystradgynlais,2023-06-20T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
522132,Tawe Park Ystradgynlais,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
522132,Tawe Park Ystradgynlais,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.16
522132,Tawe Park Ystradgynlais,2023-06-20T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
522132,Tawe Park Ystradgynlais,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
522132,Tawe Park Ystradgynlais,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
522132,Tawe Park Ystradgynlais,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
522132,Tawe Park Ystradgynlais,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,30.9
522132,Tawe Park Ystradgynlais,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522132,Tawe Park Ystradgynlais,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
522132,Tawe Park Ystradgynlais,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
522132,Tawe Park Ystradgynlais,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
522132,Tawe Park Ystradgynlais,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
522132,Tawe Park Ystradgynlais,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.7
522132,Tawe Park Ystradgynlais,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.45
522132,Tawe Park Ystradgynlais,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.7
522132,Tawe Park Ystradgynlais,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
522132,Tawe Park Ystradgynlais,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
522132,Tawe Park Ystradgynlais,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
522132,Tawe Park Ystradgynlais,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
522132,Tawe Park Ystradgynlais,2023-06-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-20T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-20T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-20T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-20T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.23
522132,Tawe Park Ystradgynlais,2023-06-20T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.14
522132,Tawe Park Ystradgynlais,2023-06-20T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.32
522132,Tawe Park Ystradgynlais,2023-06-20T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,58.9
522132,Tawe Park Ystradgynlais,2023-06-20T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.8
522132,Tawe Park Ystradgynlais,2023-06-20T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.1
522132,Tawe Park Ystradgynlais,2023-06-20T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.6
522132,Tawe Park Ystradgynlais,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
522132,Tawe Park Ystradgynlais,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
522132,Tawe Park Ystradgynlais,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
522132,Tawe Park Ystradgynlais,2023-06-20T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
522132,Tawe Park Ystradgynlais,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
522132,Tawe Park Ystradgynlais,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
522132,Tawe Park Ystradgynlais,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
522132,Tawe Park Ystradgynlais,2023-06-20T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
522132,Tawe Park Ystradgynlais,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
522132,Tawe Park Ystradgynlais,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
522132,Tawe Park Ystradgynlais,2023-06-20T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
522132,Tawe Park Ystradgynlais,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
522132,Tawe Park Ystradgynlais,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
522132,Tawe Park Ystradgynlais,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
522132,Tawe Park Ystradgynlais,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,31.0
522132,Tawe Park Ystradgynlais,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
522132,Tawe Park Ystradgynlais,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
522132,Tawe Park Ystradgynlais,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
522132,Tawe Park Ystradgynlais,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
522132,Tawe Park Ystradgynlais,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
522132,Tawe Park Ystradgynlais,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.25
522132,Tawe Park Ystradgynlais,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.67
522132,Tawe Park Ystradgynlais,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.03
522132,Tawe Park Ystradgynlais,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
522132,Tawe Park Ystradgynlais,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
522132,Tawe Park Ystradgynlais,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
522132,Tawe Park Ystradgynlais,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
522132,Tawe Park Ystradgynlais,2023-06-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.25
522132,Tawe Park Ystradgynlais,2023-06-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-20T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-20T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-20T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-20T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.46
522132,Tawe Park Ystradgynlais,2023-06-20T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.79
522132,Tawe Park Ystradgynlais,2023-06-20T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.38
522132,Tawe Park Ystradgynlais,2023-06-20T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,78.0
522132,Tawe Park Ystradgynlais,2023-06-20T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,114.4
522132,Tawe Park Ystradgynlais,2023-06-20T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.7
522132,Tawe Park Ystradgynlais,2023-06-20T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
522132,Tawe Park Ystradgynlais,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
522132,Tawe Park Ystradgynlais,2023-06-20T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
522132,Tawe Park Ystradgynlais,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
522132,Tawe Park Ystradgynlais,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
522132,Tawe Park Ystradgynlais,2023-06-20T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
522132,Tawe Park Ystradgynlais,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
522132,Tawe Park Ystradgynlais,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
522132,Tawe Park Ystradgynlais,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
522132,Tawe Park Ystradgynlais,2023-06-20T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
522132,Tawe Park Ystradgynlais,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
522132,Tawe Park Ystradgynlais,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
522132,Tawe Park Ystradgynlais,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
522132,Tawe Park Ystradgynlais,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,31.0
522132,Tawe Park Ystradgynlais,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
522132,Tawe Park Ystradgynlais,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
522132,Tawe Park Ystradgynlais,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
522132,Tawe Park Ystradgynlais,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.88
522132,Tawe Park Ystradgynlais,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.26
522132,Tawe Park Ystradgynlais,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.21
522132,Tawe Park Ystradgynlais,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
522132,Tawe Park Ystradgynlais,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
522132,Tawe Park Ystradgynlais,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
522132,Tawe Park Ystradgynlais,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
522132,Tawe Park Ystradgynlais,2023-06-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-20T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-20T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
522132,Tawe Park Ystradgynlais,2023-06-20T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522132,Tawe Park Ystradgynlais,2023-06-20T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.62
522132,Tawe Park Ystradgynlais,2023-06-20T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.51
522132,Tawe Park Ystradgynlais,2023-06-20T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.37
522132,Tawe Park Ystradgynlais,2023-06-20T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,58.8
522132,Tawe Park Ystradgynlais,2023-06-20T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.5
522132,Tawe Park Ystradgynlais,2023-06-20T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.6
522132,Tawe Park Ystradgynlais,2023-06-20T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
522132,Tawe Park Ystradgynlais,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
522132,Tawe Park Ystradgynlais,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
522132,Tawe Park Ystradgynlais,2023-06-20T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
522132,Tawe Park Ystradgynlais,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
522132,Tawe Park Ystradgynlais,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
522132,Tawe Park Ystradgynlais,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
522132,Tawe Park Ystradgynlais,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
