Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-20T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
522132,Tawe Park Ystradgynlais,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
522132,Tawe Park Ystradgynlais,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
522132,Tawe Park Ystradgynlais,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.17
522132,Tawe Park Ystradgynlais,2023-06-20T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
522132,Tawe Park Ystradgynlais,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
522132,Tawe Park Ystradgynlais,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
522132,Tawe Park Ystradgynlais,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
522132,Tawe Park Ystradgynlais,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,31.1
522132,Tawe Park Ystradgynlais,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
522132,Tawe Park Ystradgynlais,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522132,Tawe Park Ystradgynlais,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
522132,Tawe Park Ystradgynlais,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
522132,Tawe Park Ystradgynlais,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
522132,Tawe Park Ystradgynlais,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
522132,Tawe Park Ystradgynlais,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.23
522132,Tawe Park Ystradgynlais,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.32
522132,Tawe Park Ystradgynlais,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.87
522132,Tawe Park Ystradgynlais,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
522132,Tawe Park Ystradgynlais,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
522132,Tawe Park Ystradgynlais,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
522132,Tawe Park Ystradgynlais,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
522132,Tawe Park Ystradgynlais,2023-06-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-20T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-20T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-20T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-20T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.08
522132,Tawe Park Ystradgynlais,2023-06-20T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.44
522132,Tawe Park Ystradgynlais,2023-06-20T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.76
522132,Tawe Park Ystradgynlais,2023-06-20T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,53.1
522132,Tawe Park Ystradgynlais,2023-06-20T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.2
522132,Tawe Park Ystradgynlais,2023-06-20T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.3
522132,Tawe Park Ystradgynlais,2023-06-20T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.9
522132,Tawe Park Ystradgynlais,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
522132,Tawe Park Ystradgynlais,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
522132,Tawe Park Ystradgynlais,2023-06-20T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
522132,Tawe Park Ystradgynlais,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
522132,Tawe Park Ystradgynlais,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
522132,Tawe Park Ystradgynlais,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
522132,Tawe Park Ystradgynlais,2023-06-20T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
522132,Tawe Park Ystradgynlais,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.84
522132,Tawe Park Ystradgynlais,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
522132,Tawe Park Ystradgynlais,2023-06-20T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
522132,Tawe Park Ystradgynlais,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
522132,Tawe Park Ystradgynlais,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
522132,Tawe Park Ystradgynlais,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
522132,Tawe Park Ystradgynlais,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,31.1
522132,Tawe Park Ystradgynlais,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
522132,Tawe Park Ystradgynlais,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
522132,Tawe Park Ystradgynlais,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
522132,Tawe Park Ystradgynlais,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.06
522132,Tawe Park Ystradgynlais,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.22
522132,Tawe Park Ystradgynlais,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.6
522132,Tawe Park Ystradgynlais,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
522132,Tawe Park Ystradgynlais,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
522132,Tawe Park Ystradgynlais,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
522132,Tawe Park Ystradgynlais,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
522132,Tawe Park Ystradgynlais,2023-06-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-20T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-20T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-20T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-20T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.78
522132,Tawe Park Ystradgynlais,2023-06-20T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.03
522132,Tawe Park Ystradgynlais,2023-06-20T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.09
522132,Tawe Park Ystradgynlais,2023-06-20T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,61.5
522132,Tawe Park Ystradgynlais,2023-06-20T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.2
522132,Tawe Park Ystradgynlais,2023-06-20T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.1
522132,Tawe Park Ystradgynlais,2023-06-20T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
522132,Tawe Park Ystradgynlais,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
522132,Tawe Park Ystradgynlais,2023-06-20T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
522132,Tawe Park Ystradgynlais,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
522132,Tawe Park Ystradgynlais,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
522132,Tawe Park Ystradgynlais,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-20T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
522132,Tawe Park Ystradgynlais,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
522132,Tawe Park Ystradgynlais,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
522132,Tawe Park Ystradgynlais,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.34
522132,Tawe Park Ystradgynlais,2023-06-20T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
522132,Tawe Park Ystradgynlais,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
522132,Tawe Park Ystradgynlais,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
522132,Tawe Park Ystradgynlais,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
522132,Tawe Park Ystradgynlais,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,31.0
522132,Tawe Park Ystradgynlais,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
522132,Tawe Park Ystradgynlais,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
522132,Tawe Park Ystradgynlais,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
522132,Tawe Park Ystradgynlais,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.74
522132,Tawe Park Ystradgynlais,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.18
522132,Tawe Park Ystradgynlais,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.91
522132,Tawe Park Ystradgynlais,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
522132,Tawe Park Ystradgynlais,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
522132,Tawe Park Ystradgynlais,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
522132,Tawe Park Ystradgynlais,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
522132,Tawe Park Ystradgynlais,2023-06-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-20T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-20T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-20T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-20T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.13
522132,Tawe Park Ystradgynlais,2023-06-20T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.76
522132,Tawe Park Ystradgynlais,2023-06-20T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.85
522132,Tawe Park Ystradgynlais,2023-06-20T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,72.5
522132,Tawe Park Ystradgynlais,2023-06-20T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,109.9
522132,Tawe Park Ystradgynlais,2023-06-20T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.7
522132,Tawe Park Ystradgynlais,2023-06-20T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.1
522132,Tawe Park Ystradgynlais,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
522132,Tawe Park Ystradgynlais,2023-06-20T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
522132,Tawe Park Ystradgynlais,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
522132,Tawe Park Ystradgynlais,2023-06-20T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
522132,Tawe Park Ystradgynlais,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.42
522132,Tawe Park Ystradgynlais,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.37
522132,Tawe Park Ystradgynlais,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.08
522132,Tawe Park Ystradgynlais,2023-06-20T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
522132,Tawe Park Ystradgynlais,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
522132,Tawe Park Ystradgynlais,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
522132,Tawe Park Ystradgynlais,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
522132,Tawe Park Ystradgynlais,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,30.7
522132,Tawe Park Ystradgynlais,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
522132,Tawe Park Ystradgynlais,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
522132,Tawe Park Ystradgynlais,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
522132,Tawe Park Ystradgynlais,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
522132,Tawe Park Ystradgynlais,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.24
522132,Tawe Park Ystradgynlais,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.42
522132,Tawe Park Ystradgynlais,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.46
522132,Tawe Park Ystradgynlais,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
522132,Tawe Park Ystradgynlais,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
522132,Tawe Park Ystradgynlais,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
522132,Tawe Park Ystradgynlais,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
522132,Tawe Park Ystradgynlais,2023-06-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-20T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-20T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-20T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-20T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.02
522132,Tawe Park Ystradgynlais,2023-06-20T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.71
522132,Tawe Park Ystradgynlais,2023-06-20T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.75
522132,Tawe Park Ystradgynlais,2023-06-20T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,74.3
522132,Tawe Park Ystradgynlais,2023-06-20T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,116.5
522132,Tawe Park Ystradgynlais,2023-06-20T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.5
522132,Tawe Park Ystradgynlais,2023-06-20T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.3
522132,Tawe Park Ystradgynlais,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
522132,Tawe Park Ystradgynlais,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
522132,Tawe Park Ystradgynlais,2023-06-20T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
522132,Tawe Park Ystradgynlais,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
522132,Tawe Park Ystradgynlais,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
522132,Tawe Park Ystradgynlais,2023-06-20T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
522132,Tawe Park Ystradgynlais,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
522132,Tawe Park Ystradgynlais,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
522132,Tawe Park Ystradgynlais,2023-06-20T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
522132,Tawe Park Ystradgynlais,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
522132,Tawe Park Ystradgynlais,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
522132,Tawe Park Ystradgynlais,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
522132,Tawe Park Ystradgynlais,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,30.5
522132,Tawe Park Ystradgynlais,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
522132,Tawe Park Ystradgynlais,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
522132,Tawe Park Ystradgynlais,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
522132,Tawe Park Ystradgynlais,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
522132,Tawe Park Ystradgynlais,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.97
522132,Tawe Park Ystradgynlais,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.67
522132,Tawe Park Ystradgynlais,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.02
522132,Tawe Park Ystradgynlais,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
522132,Tawe Park Ystradgynlais,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
522132,Tawe Park Ystradgynlais,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
522132,Tawe Park Ystradgynlais,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
522132,Tawe Park Ystradgynlais,2023-06-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-20T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
522132,Tawe Park Ystradgynlais,2023-06-20T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
522132,Tawe Park Ystradgynlais,2023-06-20T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-20T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.8
522132,Tawe Park Ystradgynlais,2023-06-20T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.1
522132,Tawe Park Ystradgynlais,2023-06-20T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.79
522132,Tawe Park Ystradgynlais,2023-06-20T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,58.2
522132,Tawe Park Ystradgynlais,2023-06-20T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.0
522132,Tawe Park Ystradgynlais,2023-06-20T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.2
522132,Tawe Park Ystradgynlais,2023-06-20T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.2
522132,Tawe Park Ystradgynlais,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-20T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
522132,Tawe Park Ystradgynlais,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
522132,Tawe Park Ystradgynlais,2023-06-20T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
522132,Tawe Park Ystradgynlais,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
522132,Tawe Park Ystradgynlais,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.69
522132,Tawe Park Ystradgynlais,2023-06-20T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
522132,Tawe Park Ystradgynlais,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
522132,Tawe Park Ystradgynlais,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
522132,Tawe Park Ystradgynlais,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
522132,Tawe Park Ystradgynlais,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,30.3
522132,Tawe Park Ystradgynlais,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
522132,Tawe Park Ystradgynlais,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
522132,Tawe Park Ystradgynlais,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
522132,Tawe Park Ystradgynlais,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.2
522132,Tawe Park Ystradgynlais,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.66
522132,Tawe Park Ystradgynlais,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.64
522132,Tawe Park Ystradgynlais,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
522132,Tawe Park Ystradgynlais,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
522132,Tawe Park Ystradgynlais,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
522132,Tawe Park Ystradgynlais,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
522132,Tawe Park Ystradgynlais,2023-06-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
522132,Tawe Park Ystradgynlais,2023-06-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.31
522132,Tawe Park Ystradgynlais,2023-06-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-20T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
522132,Tawe Park Ystradgynlais,2023-06-20T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.56
522132,Tawe Park Ystradgynlais,2023-06-20T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-20T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.34
522132,Tawe Park Ystradgynlais,2023-06-20T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.98
522132,Tawe Park Ystradgynlais,2023-06-20T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.01
522132,Tawe Park Ystradgynlais,2023-06-20T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,73.5
522132,Tawe Park Ystradgynlais,2023-06-20T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,118.9
522132,Tawe Park Ystradgynlais,2023-06-20T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.7
522132,Tawe Park Ystradgynlais,2023-06-20T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.5
522132,Tawe Park Ystradgynlais,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.22
522132,Tawe Park Ystradgynlais,2023-06-20T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
522132,Tawe Park Ystradgynlais,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
522132,Tawe Park Ystradgynlais,2023-06-20T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
522132,Tawe Park Ystradgynlais,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
522132,Tawe Park Ystradgynlais,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.36
522132,Tawe Park Ystradgynlais,2023-06-20T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
522132,Tawe Park Ystradgynlais,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
522132,Tawe Park Ystradgynlais,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
522132,Tawe Park Ystradgynlais,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
522132,Tawe Park Ystradgynlais,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,30.3
522132,Tawe Park Ystradgynlais,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
522132,Tawe Park Ystradgynlais,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
522132,Tawe Park Ystradgynlais,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
522132,Tawe Park Ystradgynlais,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
522132,Tawe Park Ystradgynlais,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.16
522132,Tawe Park Ystradgynlais,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.37
522132,Tawe Park Ystradgynlais,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.49
522132,Tawe Park Ystradgynlais,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
522132,Tawe Park Ystradgynlais,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
522132,Tawe Park Ystradgynlais,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
522132,Tawe Park Ystradgynlais,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
522132,Tawe Park Ystradgynlais,2023-06-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.27
522132,Tawe Park Ystradgynlais,2023-06-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-20T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-20T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
522132,Tawe Park Ystradgynlais,2023-06-20T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-20T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.46
522132,Tawe Park Ystradgynlais,2023-06-20T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.71
522132,Tawe Park Ystradgynlais,2023-06-20T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.66
522132,Tawe Park Ystradgynlais,2023-06-20T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,72.1
522132,Tawe Park Ystradgynlais,2023-06-20T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,115.3
522132,Tawe Park Ystradgynlais,2023-06-20T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.0
522132,Tawe Park Ystradgynlais,2023-06-20T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.8
522132,Tawe Park Ystradgynlais,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
522132,Tawe Park Ystradgynlais,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
522132,Tawe Park Ystradgynlais,2023-06-20T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
522132,Tawe Park Ystradgynlais,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-20T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
522132,Tawe Park Ystradgynlais,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
522132,Tawe Park Ystradgynlais,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.7
522132,Tawe Park Ystradgynlais,2023-06-20T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
522132,Tawe Park Ystradgynlais,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
522132,Tawe Park Ystradgynlais,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
522132,Tawe Park Ystradgynlais,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
522132,Tawe Park Ystradgynlais,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,30.3
522132,Tawe Park Ystradgynlais,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
522132,Tawe Park Ystradgynlais,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
522132,Tawe Park Ystradgynlais,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
522132,Tawe Park Ystradgynlais,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
