Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.9
522132,Tawe Park Ystradgynlais,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.78
522132,Tawe Park Ystradgynlais,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.78
522132,Tawe Park Ystradgynlais,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
522132,Tawe Park Ystradgynlais,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
522132,Tawe Park Ystradgynlais,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
522132,Tawe Park Ystradgynlais,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
522132,Tawe Park Ystradgynlais,2023-06-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-20T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
522132,Tawe Park Ystradgynlais,2023-06-20T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
522132,Tawe Park Ystradgynlais,2023-06-20T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-20T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.28
522132,Tawe Park Ystradgynlais,2023-06-20T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.84
522132,Tawe Park Ystradgynlais,2023-06-20T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.0
522132,Tawe Park Ystradgynlais,2023-06-20T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.8
522132,Tawe Park Ystradgynlais,2023-06-20T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.1
522132,Tawe Park Ystradgynlais,2023-06-20T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.9
522132,Tawe Park Ystradgynlais,2023-06-20T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.6
522132,Tawe Park Ystradgynlais,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
522132,Tawe Park Ystradgynlais,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
522132,Tawe Park Ystradgynlais,2023-06-20T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
522132,Tawe Park Ystradgynlais,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
522132,Tawe Park Ystradgynlais,2023-06-20T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.85
522132,Tawe Park Ystradgynlais,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
522132,Tawe Park Ystradgynlais,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.67
522132,Tawe Park Ystradgynlais,2023-06-20T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
522132,Tawe Park Ystradgynlais,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
522132,Tawe Park Ystradgynlais,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
522132,Tawe Park Ystradgynlais,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
522132,Tawe Park Ystradgynlais,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,30.3
522132,Tawe Park Ystradgynlais,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522132,Tawe Park Ystradgynlais,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
522132,Tawe Park Ystradgynlais,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
522132,Tawe Park Ystradgynlais,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
522132,Tawe Park Ystradgynlais,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
522132,Tawe Park Ystradgynlais,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
522132,Tawe Park Ystradgynlais,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.53
522132,Tawe Park Ystradgynlais,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.97
522132,Tawe Park Ystradgynlais,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.13
522132,Tawe Park Ystradgynlais,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
522132,Tawe Park Ystradgynlais,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
522132,Tawe Park Ystradgynlais,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
522132,Tawe Park Ystradgynlais,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
522132,Tawe Park Ystradgynlais,2023-06-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-20T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-20T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
522132,Tawe Park Ystradgynlais,2023-06-20T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-20T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.49
522132,Tawe Park Ystradgynlais,2023-06-20T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.18
522132,Tawe Park Ystradgynlais,2023-06-20T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.82
522132,Tawe Park Ystradgynlais,2023-06-20T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
522132,Tawe Park Ystradgynlais,2023-06-20T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.1
522132,Tawe Park Ystradgynlais,2023-06-20T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.7
522132,Tawe Park Ystradgynlais,2023-06-20T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.7
522132,Tawe Park Ystradgynlais,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
522132,Tawe Park Ystradgynlais,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
522132,Tawe Park Ystradgynlais,2023-06-20T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
522132,Tawe Park Ystradgynlais,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-20T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
522132,Tawe Park Ystradgynlais,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
522132,Tawe Park Ystradgynlais,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
522132,Tawe Park Ystradgynlais,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.69
522132,Tawe Park Ystradgynlais,2023-06-20T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
522132,Tawe Park Ystradgynlais,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
522132,Tawe Park Ystradgynlais,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
522132,Tawe Park Ystradgynlais,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
522132,Tawe Park Ystradgynlais,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,30.3
522132,Tawe Park Ystradgynlais,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
522132,Tawe Park Ystradgynlais,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
522132,Tawe Park Ystradgynlais,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
522132,Tawe Park Ystradgynlais,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
522132,Tawe Park Ystradgynlais,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.77
522132,Tawe Park Ystradgynlais,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.51
522132,Tawe Park Ystradgynlais,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.66
522132,Tawe Park Ystradgynlais,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
522132,Tawe Park Ystradgynlais,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
522132,Tawe Park Ystradgynlais,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
522132,Tawe Park Ystradgynlais,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
522132,Tawe Park Ystradgynlais,2023-06-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-20T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-20T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.07
522132,Tawe Park Ystradgynlais,2023-06-20T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-20T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.22
522132,Tawe Park Ystradgynlais,2023-06-20T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.46
522132,Tawe Park Ystradgynlais,2023-06-20T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.54
522132,Tawe Park Ystradgynlais,2023-06-20T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,57.7
522132,Tawe Park Ystradgynlais,2023-06-20T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.5
522132,Tawe Park Ystradgynlais,2023-06-20T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.5
522132,Tawe Park Ystradgynlais,2023-06-20T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.9
522132,Tawe Park Ystradgynlais,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
522132,Tawe Park Ystradgynlais,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-20T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
522132,Tawe Park Ystradgynlais,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-20T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
522132,Tawe Park Ystradgynlais,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
522132,Tawe Park Ystradgynlais,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.58
522132,Tawe Park Ystradgynlais,2023-06-20T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
522132,Tawe Park Ystradgynlais,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
522132,Tawe Park Ystradgynlais,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
522132,Tawe Park Ystradgynlais,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
522132,Tawe Park Ystradgynlais,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,30.3
522132,Tawe Park Ystradgynlais,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
522132,Tawe Park Ystradgynlais,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
522132,Tawe Park Ystradgynlais,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
522132,Tawe Park Ystradgynlais,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.25
522132,Tawe Park Ystradgynlais,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.81
522132,Tawe Park Ystradgynlais,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.1
522132,Tawe Park Ystradgynlais,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
522132,Tawe Park Ystradgynlais,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
522132,Tawe Park Ystradgynlais,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
522132,Tawe Park Ystradgynlais,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
522132,Tawe Park Ystradgynlais,2023-06-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-20T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-20T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-20T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-20T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.68
522132,Tawe Park Ystradgynlais,2023-06-20T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.04
522132,Tawe Park Ystradgynlais,2023-06-20T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.06
522132,Tawe Park Ystradgynlais,2023-06-20T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.0
522132,Tawe Park Ystradgynlais,2023-06-20T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.2
522132,Tawe Park Ystradgynlais,2023-06-20T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.3
522132,Tawe Park Ystradgynlais,2023-06-20T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.6
522132,Tawe Park Ystradgynlais,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
522132,Tawe Park Ystradgynlais,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-20T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
522132,Tawe Park Ystradgynlais,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
522132,Tawe Park Ystradgynlais,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-20T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
522132,Tawe Park Ystradgynlais,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
522132,Tawe Park Ystradgynlais,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.52
522132,Tawe Park Ystradgynlais,2023-06-20T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
522132,Tawe Park Ystradgynlais,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
522132,Tawe Park Ystradgynlais,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
522132,Tawe Park Ystradgynlais,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
522132,Tawe Park Ystradgynlais,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,30.3
522132,Tawe Park Ystradgynlais,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
522132,Tawe Park Ystradgynlais,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
522132,Tawe Park Ystradgynlais,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
522132,Tawe Park Ystradgynlais,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
522132,Tawe Park Ystradgynlais,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.89
522132,Tawe Park Ystradgynlais,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.33
522132,Tawe Park Ystradgynlais,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.3
522132,Tawe Park Ystradgynlais,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
522132,Tawe Park Ystradgynlais,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
522132,Tawe Park Ystradgynlais,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
522132,Tawe Park Ystradgynlais,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
522132,Tawe Park Ystradgynlais,2023-06-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-20T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-20T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
522132,Tawe Park Ystradgynlais,2023-06-20T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
522132,Tawe Park Ystradgynlais,2023-06-20T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.12
522132,Tawe Park Ystradgynlais,2023-06-20T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.53
522132,Tawe Park Ystradgynlais,2023-06-20T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.31
522132,Tawe Park Ystradgynlais,2023-06-20T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
522132,Tawe Park Ystradgynlais,2023-06-20T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.7
522132,Tawe Park Ystradgynlais,2023-06-20T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.8
522132,Tawe Park Ystradgynlais,2023-06-20T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
522132,Tawe Park Ystradgynlais,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
522132,Tawe Park Ystradgynlais,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
522132,Tawe Park Ystradgynlais,2023-06-20T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
522132,Tawe Park Ystradgynlais,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-20T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
522132,Tawe Park Ystradgynlais,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
522132,Tawe Park Ystradgynlais,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.32
522132,Tawe Park Ystradgynlais,2023-06-20T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
522132,Tawe Park Ystradgynlais,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
522132,Tawe Park Ystradgynlais,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
522132,Tawe Park Ystradgynlais,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
522132,Tawe Park Ystradgynlais,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,30.2
522132,Tawe Park Ystradgynlais,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
522132,Tawe Park Ystradgynlais,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522132,Tawe Park Ystradgynlais,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
522132,Tawe Park Ystradgynlais,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
522132,Tawe Park Ystradgynlais,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
522132,Tawe Park Ystradgynlais,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.26
522132,Tawe Park Ystradgynlais,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.03
522132,Tawe Park Ystradgynlais,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.77
522132,Tawe Park Ystradgynlais,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
522132,Tawe Park Ystradgynlais,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
522132,Tawe Park Ystradgynlais,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
522132,Tawe Park Ystradgynlais,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
522132,Tawe Park Ystradgynlais,2023-06-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-20T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-20T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
522132,Tawe Park Ystradgynlais,2023-06-20T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-20T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.66
522132,Tawe Park Ystradgynlais,2023-06-20T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.28
522132,Tawe Park Ystradgynlais,2023-06-20T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.02
522132,Tawe Park Ystradgynlais,2023-06-20T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
522132,Tawe Park Ystradgynlais,2023-06-20T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.2
522132,Tawe Park Ystradgynlais,2023-06-20T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.1
522132,Tawe Park Ystradgynlais,2023-06-20T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.3
522132,Tawe Park Ystradgynlais,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
522132,Tawe Park Ystradgynlais,2023-06-20T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
522132,Tawe Park Ystradgynlais,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-20T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
522132,Tawe Park Ystradgynlais,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
522132,Tawe Park Ystradgynlais,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
522132,Tawe Park Ystradgynlais,2023-06-20T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
522132,Tawe Park Ystradgynlais,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
522132,Tawe Park Ystradgynlais,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
522132,Tawe Park Ystradgynlais,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
522132,Tawe Park Ystradgynlais,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,30.1
522132,Tawe Park Ystradgynlais,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
522132,Tawe Park Ystradgynlais,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522132,Tawe Park Ystradgynlais,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
522132,Tawe Park Ystradgynlais,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
522132,Tawe Park Ystradgynlais,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
522132,Tawe Park Ystradgynlais,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.23
522132,Tawe Park Ystradgynlais,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.97
522132,Tawe Park Ystradgynlais,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.92
522132,Tawe Park Ystradgynlais,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
522132,Tawe Park Ystradgynlais,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
522132,Tawe Park Ystradgynlais,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
522132,Tawe Park Ystradgynlais,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
522132,Tawe Park Ystradgynlais,2023-06-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-20T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-20T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
522132,Tawe Park Ystradgynlais,2023-06-20T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-20T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.97
522132,Tawe Park Ystradgynlais,2023-06-20T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.68
522132,Tawe Park Ystradgynlais,2023-06-20T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.98
522132,Tawe Park Ystradgynlais,2023-06-20T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
522132,Tawe Park Ystradgynlais,2023-06-20T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.2
522132,Tawe Park Ystradgynlais,2023-06-20T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.7
522132,Tawe Park Ystradgynlais,2023-06-20T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.3
522132,Tawe Park Ystradgynlais,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
522132,Tawe Park Ystradgynlais,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-20T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
522132,Tawe Park Ystradgynlais,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-20T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
522132,Tawe Park Ystradgynlais,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
522132,Tawe Park Ystradgynlais,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
522132,Tawe Park Ystradgynlais,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
522132,Tawe Park Ystradgynlais,2023-06-20T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
522132,Tawe Park Ystradgynlais,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
522132,Tawe Park Ystradgynlais,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
522132,Tawe Park Ystradgynlais,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
522132,Tawe Park Ystradgynlais,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,30.0
522132,Tawe Park Ystradgynlais,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
522132,Tawe Park Ystradgynlais,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522132,Tawe Park Ystradgynlais,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
522132,Tawe Park Ystradgynlais,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
522132,Tawe Park Ystradgynlais,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
522132,Tawe Park Ystradgynlais,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.99
522132,Tawe Park Ystradgynlais,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.64
522132,Tawe Park Ystradgynlais,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.91
522132,Tawe Park Ystradgynlais,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
522132,Tawe Park Ystradgynlais,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
522132,Tawe Park Ystradgynlais,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
522132,Tawe Park Ystradgynlais,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
522132,Tawe Park Ystradgynlais,2023-06-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-20T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-20T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-20T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-20T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.59
522132,Tawe Park Ystradgynlais,2023-06-20T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.41
