Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
522132,Tawe Park Ystradgynlais,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
522132,Tawe Park Ystradgynlais,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.93
522132,Tawe Park Ystradgynlais,2023-06-20T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
522132,Tawe Park Ystradgynlais,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
522132,Tawe Park Ystradgynlais,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
522132,Tawe Park Ystradgynlais,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
522132,Tawe Park Ystradgynlais,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,29.5
522132,Tawe Park Ystradgynlais,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
522132,Tawe Park Ystradgynlais,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
522132,Tawe Park Ystradgynlais,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
522132,Tawe Park Ystradgynlais,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.69
522132,Tawe Park Ystradgynlais,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.88
522132,Tawe Park Ystradgynlais,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.9
522132,Tawe Park Ystradgynlais,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
522132,Tawe Park Ystradgynlais,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
522132,Tawe Park Ystradgynlais,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
522132,Tawe Park Ystradgynlais,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
522132,Tawe Park Ystradgynlais,2023-06-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-20T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
522132,Tawe Park Ystradgynlais,2023-06-20T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-20T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-20T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.56
522132,Tawe Park Ystradgynlais,2023-06-20T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.25
522132,Tawe Park Ystradgynlais,2023-06-20T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.6
522132,Tawe Park Ystradgynlais,2023-06-20T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
522132,Tawe Park Ystradgynlais,2023-06-20T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.4
522132,Tawe Park Ystradgynlais,2023-06-20T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
522132,Tawe Park Ystradgynlais,2023-06-20T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.1
522132,Tawe Park Ystradgynlais,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
522132,Tawe Park Ystradgynlais,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-20T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
522132,Tawe Park Ystradgynlais,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-20T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
522132,Tawe Park Ystradgynlais,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
522132,Tawe Park Ystradgynlais,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
522132,Tawe Park Ystradgynlais,2023-06-20T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
522132,Tawe Park Ystradgynlais,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
522132,Tawe Park Ystradgynlais,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
522132,Tawe Park Ystradgynlais,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
522132,Tawe Park Ystradgynlais,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,29.3
522132,Tawe Park Ystradgynlais,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
522132,Tawe Park Ystradgynlais,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
522132,Tawe Park Ystradgynlais,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
522132,Tawe Park Ystradgynlais,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
522132,Tawe Park Ystradgynlais,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.72
522132,Tawe Park Ystradgynlais,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.31
522132,Tawe Park Ystradgynlais,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.87
522132,Tawe Park Ystradgynlais,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
522132,Tawe Park Ystradgynlais,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
522132,Tawe Park Ystradgynlais,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
522132,Tawe Park Ystradgynlais,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
522132,Tawe Park Ystradgynlais,2023-06-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-20T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.15
522132,Tawe Park Ystradgynlais,2023-06-20T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
522132,Tawe Park Ystradgynlais,2023-06-20T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-20T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.19
522132,Tawe Park Ystradgynlais,2023-06-20T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.41
522132,Tawe Park Ystradgynlais,2023-06-20T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.09
522132,Tawe Park Ystradgynlais,2023-06-20T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
522132,Tawe Park Ystradgynlais,2023-06-20T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.1
522132,Tawe Park Ystradgynlais,2023-06-20T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.3
522132,Tawe Park Ystradgynlais,2023-06-20T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
522132,Tawe Park Ystradgynlais,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
522132,Tawe Park Ystradgynlais,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-20T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
522132,Tawe Park Ystradgynlais,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
522132,Tawe Park Ystradgynlais,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-20T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
522132,Tawe Park Ystradgynlais,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
522132,Tawe Park Ystradgynlais,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
522132,Tawe Park Ystradgynlais,2023-06-20T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
522132,Tawe Park Ystradgynlais,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
522132,Tawe Park Ystradgynlais,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
522132,Tawe Park Ystradgynlais,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
522132,Tawe Park Ystradgynlais,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,29.2
522132,Tawe Park Ystradgynlais,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
522132,Tawe Park Ystradgynlais,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522132,Tawe Park Ystradgynlais,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
522132,Tawe Park Ystradgynlais,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
522132,Tawe Park Ystradgynlais,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
522132,Tawe Park Ystradgynlais,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.98
522132,Tawe Park Ystradgynlais,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.98
522132,Tawe Park Ystradgynlais,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.42
522132,Tawe Park Ystradgynlais,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
522132,Tawe Park Ystradgynlais,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
522132,Tawe Park Ystradgynlais,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
522132,Tawe Park Ystradgynlais,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
522132,Tawe Park Ystradgynlais,2023-06-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-20T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.98
522132,Tawe Park Ystradgynlais,2023-06-20T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-20T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-20T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.0
522132,Tawe Park Ystradgynlais,2023-06-20T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.77
522132,Tawe Park Ystradgynlais,2023-06-20T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.78
522132,Tawe Park Ystradgynlais,2023-06-20T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
522132,Tawe Park Ystradgynlais,2023-06-20T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.4
522132,Tawe Park Ystradgynlais,2023-06-20T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.3
522132,Tawe Park Ystradgynlais,2023-06-20T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.0
522132,Tawe Park Ystradgynlais,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
522132,Tawe Park Ystradgynlais,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
522132,Tawe Park Ystradgynlais,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
522132,Tawe Park Ystradgynlais,2023-06-20T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
522132,Tawe Park Ystradgynlais,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-20T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
522132,Tawe Park Ystradgynlais,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
522132,Tawe Park Ystradgynlais,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
522132,Tawe Park Ystradgynlais,2023-06-20T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
522132,Tawe Park Ystradgynlais,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
522132,Tawe Park Ystradgynlais,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
522132,Tawe Park Ystradgynlais,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
522132,Tawe Park Ystradgynlais,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,29.0
522132,Tawe Park Ystradgynlais,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
522132,Tawe Park Ystradgynlais,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522132,Tawe Park Ystradgynlais,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
522132,Tawe Park Ystradgynlais,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
522132,Tawe Park Ystradgynlais,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
522132,Tawe Park Ystradgynlais,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.22
522132,Tawe Park Ystradgynlais,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.05
522132,Tawe Park Ystradgynlais,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.16
522132,Tawe Park Ystradgynlais,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
522132,Tawe Park Ystradgynlais,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
522132,Tawe Park Ystradgynlais,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
522132,Tawe Park Ystradgynlais,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
522132,Tawe Park Ystradgynlais,2023-06-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-20T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
522132,Tawe Park Ystradgynlais,2023-06-20T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-20T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-20T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.91
522132,Tawe Park Ystradgynlais,2023-06-20T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.82
522132,Tawe Park Ystradgynlais,2023-06-20T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.13
522132,Tawe Park Ystradgynlais,2023-06-20T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
522132,Tawe Park Ystradgynlais,2023-06-20T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.5
522132,Tawe Park Ystradgynlais,2023-06-20T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.3
522132,Tawe Park Ystradgynlais,2023-06-20T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
522132,Tawe Park Ystradgynlais,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
522132,Tawe Park Ystradgynlais,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
522132,Tawe Park Ystradgynlais,2023-06-20T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
522132,Tawe Park Ystradgynlais,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
522132,Tawe Park Ystradgynlais,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
522132,Tawe Park Ystradgynlais,2023-06-20T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
522132,Tawe Park Ystradgynlais,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
522132,Tawe Park Ystradgynlais,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
522132,Tawe Park Ystradgynlais,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.06
522132,Tawe Park Ystradgynlais,2023-06-20T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
522132,Tawe Park Ystradgynlais,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
522132,Tawe Park Ystradgynlais,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
522132,Tawe Park Ystradgynlais,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.2
522132,Tawe Park Ystradgynlais,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,28.9
522132,Tawe Park Ystradgynlais,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
522132,Tawe Park Ystradgynlais,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522132,Tawe Park Ystradgynlais,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
522132,Tawe Park Ystradgynlais,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
522132,Tawe Park Ystradgynlais,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
522132,Tawe Park Ystradgynlais,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.02
522132,Tawe Park Ystradgynlais,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.4
522132,Tawe Park Ystradgynlais,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.95
522132,Tawe Park Ystradgynlais,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
522132,Tawe Park Ystradgynlais,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
522132,Tawe Park Ystradgynlais,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
522132,Tawe Park Ystradgynlais,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
522132,Tawe Park Ystradgynlais,2023-06-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-20T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
522132,Tawe Park Ystradgynlais,2023-06-20T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
522132,Tawe Park Ystradgynlais,2023-06-20T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-20T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.42
522132,Tawe Park Ystradgynlais,2023-06-20T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.51
522132,Tawe Park Ystradgynlais,2023-06-20T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.67
522132,Tawe Park Ystradgynlais,2023-06-20T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
522132,Tawe Park Ystradgynlais,2023-06-20T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.6
522132,Tawe Park Ystradgynlais,2023-06-20T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.3
522132,Tawe Park Ystradgynlais,2023-06-20T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
522132,Tawe Park Ystradgynlais,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
522132,Tawe Park Ystradgynlais,2023-06-20T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
522132,Tawe Park Ystradgynlais,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-20T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.74
522132,Tawe Park Ystradgynlais,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
522132,Tawe Park Ystradgynlais,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
522132,Tawe Park Ystradgynlais,2023-06-20T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
522132,Tawe Park Ystradgynlais,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
522132,Tawe Park Ystradgynlais,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
522132,Tawe Park Ystradgynlais,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
522132,Tawe Park Ystradgynlais,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,28.9
522132,Tawe Park Ystradgynlais,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
522132,Tawe Park Ystradgynlais,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522132,Tawe Park Ystradgynlais,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
522132,Tawe Park Ystradgynlais,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
522132,Tawe Park Ystradgynlais,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.01
522132,Tawe Park Ystradgynlais,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.29
522132,Tawe Park Ystradgynlais,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.42
522132,Tawe Park Ystradgynlais,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
522132,Tawe Park Ystradgynlais,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
522132,Tawe Park Ystradgynlais,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
522132,Tawe Park Ystradgynlais,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
522132,Tawe Park Ystradgynlais,2023-06-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-20T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
522132,Tawe Park Ystradgynlais,2023-06-20T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-20T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-20T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.01
522132,Tawe Park Ystradgynlais,2023-06-20T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.23
522132,Tawe Park Ystradgynlais,2023-06-20T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.31
522132,Tawe Park Ystradgynlais,2023-06-20T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
522132,Tawe Park Ystradgynlais,2023-06-20T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.9
522132,Tawe Park Ystradgynlais,2023-06-20T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.1
522132,Tawe Park Ystradgynlais,2023-06-20T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.1
522132,Tawe Park Ystradgynlais,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
522132,Tawe Park Ystradgynlais,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
522132,Tawe Park Ystradgynlais,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
522132,Tawe Park Ystradgynlais,2023-06-20T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
522132,Tawe Park Ystradgynlais,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
522132,Tawe Park Ystradgynlais,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
522132,Tawe Park Ystradgynlais,2023-06-20T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
522132,Tawe Park Ystradgynlais,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
522132,Tawe Park Ystradgynlais,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
522132,Tawe Park Ystradgynlais,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.9
522132,Tawe Park Ystradgynlais,2023-06-20T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
522132,Tawe Park Ystradgynlais,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
522132,Tawe Park Ystradgynlais,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
522132,Tawe Park Ystradgynlais,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
522132,Tawe Park Ystradgynlais,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,28.8
522132,Tawe Park Ystradgynlais,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
522132,Tawe Park Ystradgynlais,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522132,Tawe Park Ystradgynlais,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
522132,Tawe Park Ystradgynlais,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
522132,Tawe Park Ystradgynlais,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.81
522132,Tawe Park Ystradgynlais,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.74
522132,Tawe Park Ystradgynlais,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.06
522132,Tawe Park Ystradgynlais,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
522132,Tawe Park Ystradgynlais,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
522132,Tawe Park Ystradgynlais,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
522132,Tawe Park Ystradgynlais,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
522132,Tawe Park Ystradgynlais,2023-06-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-20T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
522132,Tawe Park Ystradgynlais,2023-06-20T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
522132,Tawe Park Ystradgynlais,2023-06-20T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-20T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.35
522132,Tawe Park Ystradgynlais,2023-06-20T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.12
522132,Tawe Park Ystradgynlais,2023-06-20T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.78
522132,Tawe Park Ystradgynlais,2023-06-20T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
522132,Tawe Park Ystradgynlais,2023-06-20T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.6
522132,Tawe Park Ystradgynlais,2023-06-20T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
522132,Tawe Park Ystradgynlais,2023-06-20T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.9
522132,Tawe Park Ystradgynlais,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
522132,Tawe Park Ystradgynlais,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
522132,Tawe Park Ystradgynlais,2023-06-20T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
522132,Tawe Park Ystradgynlais,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
522132,Tawe Park Ystradgynlais,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
522132,Tawe Park Ystradgynlais,2023-06-20T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
522132,Tawe Park Ystradgynlais,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
522132,Tawe Park Ystradgynlais,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
522132,Tawe Park Ystradgynlais,2023-06-20T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
522132,Tawe Park Ystradgynlais,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
522132,Tawe Park Ystradgynlais,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
522132,Tawe Park Ystradgynlais,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
522132,Tawe Park Ystradgynlais,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,28.8
522132,Tawe Park Ystradgynlais,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
522132,Tawe Park Ystradgynlais,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522132,Tawe Park Ystradgynlais,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
522132,Tawe Park Ystradgynlais,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
522132,Tawe Park Ystradgynlais,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
522132,Tawe Park Ystradgynlais,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.3
