Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.79
522132,Tawe Park Ystradgynlais,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.77
522132,Tawe Park Ystradgynlais,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
522132,Tawe Park Ystradgynlais,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
522132,Tawe Park Ystradgynlais,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
522132,Tawe Park Ystradgynlais,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
522132,Tawe Park Ystradgynlais,2023-06-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-20T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
522132,Tawe Park Ystradgynlais,2023-06-20T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.11
522132,Tawe Park Ystradgynlais,2023-06-20T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-20T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.37
522132,Tawe Park Ystradgynlais,2023-06-20T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.7
522132,Tawe Park Ystradgynlais,2023-06-20T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.78
522132,Tawe Park Ystradgynlais,2023-06-20T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,64.6
522132,Tawe Park Ystradgynlais,2023-06-20T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.0
522132,Tawe Park Ystradgynlais,2023-06-20T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.7
522132,Tawe Park Ystradgynlais,2023-06-20T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.8
522132,Tawe Park Ystradgynlais,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
522132,Tawe Park Ystradgynlais,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
522132,Tawe Park Ystradgynlais,2023-06-20T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
522132,Tawe Park Ystradgynlais,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
522132,Tawe Park Ystradgynlais,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
522132,Tawe Park Ystradgynlais,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
522132,Tawe Park Ystradgynlais,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
522132,Tawe Park Ystradgynlais,2023-06-20T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
522132,Tawe Park Ystradgynlais,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
522132,Tawe Park Ystradgynlais,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
522132,Tawe Park Ystradgynlais,2023-06-20T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
522132,Tawe Park Ystradgynlais,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
522132,Tawe Park Ystradgynlais,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
522132,Tawe Park Ystradgynlais,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
522132,Tawe Park Ystradgynlais,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,28.8
522132,Tawe Park Ystradgynlais,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
522132,Tawe Park Ystradgynlais,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522132,Tawe Park Ystradgynlais,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
522132,Tawe Park Ystradgynlais,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
522132,Tawe Park Ystradgynlais,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.57
522132,Tawe Park Ystradgynlais,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.2
522132,Tawe Park Ystradgynlais,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.91
522132,Tawe Park Ystradgynlais,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
522132,Tawe Park Ystradgynlais,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
522132,Tawe Park Ystradgynlais,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
522132,Tawe Park Ystradgynlais,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
522132,Tawe Park Ystradgynlais,2023-06-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-20T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-20T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
522132,Tawe Park Ystradgynlais,2023-06-20T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-20T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.68
522132,Tawe Park Ystradgynlais,2023-06-20T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.97
522132,Tawe Park Ystradgynlais,2023-06-20T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.53
522132,Tawe Park Ystradgynlais,2023-06-20T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,51.6
522132,Tawe Park Ystradgynlais,2023-06-20T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.7
522132,Tawe Park Ystradgynlais,2023-06-20T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.4
522132,Tawe Park Ystradgynlais,2023-06-20T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
522132,Tawe Park Ystradgynlais,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
522132,Tawe Park Ystradgynlais,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
522132,Tawe Park Ystradgynlais,2023-06-20T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
522132,Tawe Park Ystradgynlais,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
522132,Tawe Park Ystradgynlais,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
522132,Tawe Park Ystradgynlais,2023-06-20T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
522132,Tawe Park Ystradgynlais,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
522132,Tawe Park Ystradgynlais,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
522132,Tawe Park Ystradgynlais,2023-06-20T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
522132,Tawe Park Ystradgynlais,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
522132,Tawe Park Ystradgynlais,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
522132,Tawe Park Ystradgynlais,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,28.8
522132,Tawe Park Ystradgynlais,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
522132,Tawe Park Ystradgynlais,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522132,Tawe Park Ystradgynlais,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
522132,Tawe Park Ystradgynlais,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
522132,Tawe Park Ystradgynlais,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.44
522132,Tawe Park Ystradgynlais,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.25
522132,Tawe Park Ystradgynlais,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.5
522132,Tawe Park Ystradgynlais,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
522132,Tawe Park Ystradgynlais,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
522132,Tawe Park Ystradgynlais,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
522132,Tawe Park Ystradgynlais,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
522132,Tawe Park Ystradgynlais,2023-06-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-20T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
522132,Tawe Park Ystradgynlais,2023-06-20T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.11
522132,Tawe Park Ystradgynlais,2023-06-20T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-20T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.28
522132,Tawe Park Ystradgynlais,2023-06-20T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.78
522132,Tawe Park Ystradgynlais,2023-06-20T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.38
522132,Tawe Park Ystradgynlais,2023-06-20T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,62.1
522132,Tawe Park Ystradgynlais,2023-06-20T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.9
522132,Tawe Park Ystradgynlais,2023-06-20T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.3
522132,Tawe Park Ystradgynlais,2023-06-20T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
522132,Tawe Park Ystradgynlais,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
522132,Tawe Park Ystradgynlais,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
522132,Tawe Park Ystradgynlais,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
522132,Tawe Park Ystradgynlais,2023-06-20T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
522132,Tawe Park Ystradgynlais,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
522132,Tawe Park Ystradgynlais,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
522132,Tawe Park Ystradgynlais,2023-06-20T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
522132,Tawe Park Ystradgynlais,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
522132,Tawe Park Ystradgynlais,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
522132,Tawe Park Ystradgynlais,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.43
522132,Tawe Park Ystradgynlais,2023-06-20T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
522132,Tawe Park Ystradgynlais,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
522132,Tawe Park Ystradgynlais,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
522132,Tawe Park Ystradgynlais,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
522132,Tawe Park Ystradgynlais,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,28.7
522132,Tawe Park Ystradgynlais,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
522132,Tawe Park Ystradgynlais,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522132,Tawe Park Ystradgynlais,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
522132,Tawe Park Ystradgynlais,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
522132,Tawe Park Ystradgynlais,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.92
522132,Tawe Park Ystradgynlais,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.13
522132,Tawe Park Ystradgynlais,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.43
522132,Tawe Park Ystradgynlais,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
522132,Tawe Park Ystradgynlais,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
522132,Tawe Park Ystradgynlais,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
522132,Tawe Park Ystradgynlais,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
522132,Tawe Park Ystradgynlais,2023-06-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-20T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
522132,Tawe Park Ystradgynlais,2023-06-20T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
522132,Tawe Park Ystradgynlais,2023-06-20T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
522132,Tawe Park Ystradgynlais,2023-06-20T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.63
522132,Tawe Park Ystradgynlais,2023-06-20T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.15
522132,Tawe Park Ystradgynlais,2023-06-20T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.43
522132,Tawe Park Ystradgynlais,2023-06-20T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,53.8
522132,Tawe Park Ystradgynlais,2023-06-20T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.2
522132,Tawe Park Ystradgynlais,2023-06-20T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
522132,Tawe Park Ystradgynlais,2023-06-20T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.6
522132,Tawe Park Ystradgynlais,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
522132,Tawe Park Ystradgynlais,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
522132,Tawe Park Ystradgynlais,2023-06-20T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
522132,Tawe Park Ystradgynlais,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
522132,Tawe Park Ystradgynlais,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
522132,Tawe Park Ystradgynlais,2023-06-20T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
522132,Tawe Park Ystradgynlais,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
522132,Tawe Park Ystradgynlais,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
522132,Tawe Park Ystradgynlais,2023-06-20T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
522132,Tawe Park Ystradgynlais,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
522132,Tawe Park Ystradgynlais,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
522132,Tawe Park Ystradgynlais,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
522132,Tawe Park Ystradgynlais,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,28.6
522132,Tawe Park Ystradgynlais,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
522132,Tawe Park Ystradgynlais,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522132,Tawe Park Ystradgynlais,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
522132,Tawe Park Ystradgynlais,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
522132,Tawe Park Ystradgynlais,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.85
522132,Tawe Park Ystradgynlais,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.04
522132,Tawe Park Ystradgynlais,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.56
522132,Tawe Park Ystradgynlais,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
522132,Tawe Park Ystradgynlais,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
522132,Tawe Park Ystradgynlais,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
522132,Tawe Park Ystradgynlais,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
522132,Tawe Park Ystradgynlais,2023-06-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-20T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-20T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-20T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522132,Tawe Park Ystradgynlais,2023-06-20T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.31
522132,Tawe Park Ystradgynlais,2023-06-20T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.93
522132,Tawe Park Ystradgynlais,2023-06-20T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.9
522132,Tawe Park Ystradgynlais,2023-06-20T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.2
522132,Tawe Park Ystradgynlais,2023-06-20T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.1
522132,Tawe Park Ystradgynlais,2023-06-20T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
522132,Tawe Park Ystradgynlais,2023-06-20T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
522132,Tawe Park Ystradgynlais,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
522132,Tawe Park Ystradgynlais,2023-06-20T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
522132,Tawe Park Ystradgynlais,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
522132,Tawe Park Ystradgynlais,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
522132,Tawe Park Ystradgynlais,2023-06-20T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
522132,Tawe Park Ystradgynlais,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
522132,Tawe Park Ystradgynlais,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.1
522132,Tawe Park Ystradgynlais,2023-06-20T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
522132,Tawe Park Ystradgynlais,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
522132,Tawe Park Ystradgynlais,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
522132,Tawe Park Ystradgynlais,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,28.6
522132,Tawe Park Ystradgynlais,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
522132,Tawe Park Ystradgynlais,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522132,Tawe Park Ystradgynlais,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
522132,Tawe Park Ystradgynlais,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
522132,Tawe Park Ystradgynlais,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.98
522132,Tawe Park Ystradgynlais,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.71
522132,Tawe Park Ystradgynlais,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.32
522132,Tawe Park Ystradgynlais,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
522132,Tawe Park Ystradgynlais,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
522132,Tawe Park Ystradgynlais,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
522132,Tawe Park Ystradgynlais,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
522132,Tawe Park Ystradgynlais,2023-06-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-20T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
522132,Tawe Park Ystradgynlais,2023-06-20T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-20T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-20T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.96
522132,Tawe Park Ystradgynlais,2023-06-20T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.1
522132,Tawe Park Ystradgynlais,2023-06-20T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.87
522132,Tawe Park Ystradgynlais,2023-06-20T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
522132,Tawe Park Ystradgynlais,2023-06-20T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.7
522132,Tawe Park Ystradgynlais,2023-06-20T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
522132,Tawe Park Ystradgynlais,2023-06-20T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.9
522132,Tawe Park Ystradgynlais,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
522132,Tawe Park Ystradgynlais,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
522132,Tawe Park Ystradgynlais,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
522132,Tawe Park Ystradgynlais,2023-06-20T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
522132,Tawe Park Ystradgynlais,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
522132,Tawe Park Ystradgynlais,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
522132,Tawe Park Ystradgynlais,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
522132,Tawe Park Ystradgynlais,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
522132,Tawe Park Ystradgynlais,2023-06-20T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
522132,Tawe Park Ystradgynlais,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
522132,Tawe Park Ystradgynlais,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
522132,Tawe Park Ystradgynlais,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
522132,Tawe Park Ystradgynlais,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
522132,Tawe Park Ystradgynlais,2023-06-20T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
522132,Tawe Park Ystradgynlais,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
522132,Tawe Park Ystradgynlais,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
522132,Tawe Park Ystradgynlais,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
522132,Tawe Park Ystradgynlais,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,28.6
522132,Tawe Park Ystradgynlais,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
522132,Tawe Park Ystradgynlais,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522132,Tawe Park Ystradgynlais,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
522132,Tawe Park Ystradgynlais,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
522132,Tawe Park Ystradgynlais,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
522132,Tawe Park Ystradgynlais,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.82
522132,Tawe Park Ystradgynlais,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.25
522132,Tawe Park Ystradgynlais,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.96
522132,Tawe Park Ystradgynlais,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
522132,Tawe Park Ystradgynlais,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
522132,Tawe Park Ystradgynlais,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
522132,Tawe Park Ystradgynlais,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
522132,Tawe Park Ystradgynlais,2023-06-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-20T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
522132,Tawe Park Ystradgynlais,2023-06-20T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-20T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-20T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.78
522132,Tawe Park Ystradgynlais,2023-06-20T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.93
522132,Tawe Park Ystradgynlais,2023-06-20T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.44
522132,Tawe Park Ystradgynlais,2023-06-20T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,50.6
522132,Tawe Park Ystradgynlais,2023-06-20T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.7
522132,Tawe Park Ystradgynlais,2023-06-20T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.7
522132,Tawe Park Ystradgynlais,2023-06-20T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
522132,Tawe Park Ystradgynlais,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
522132,Tawe Park Ystradgynlais,2023-06-20T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
522132,Tawe Park Ystradgynlais,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
522132,Tawe Park Ystradgynlais,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-20T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
522132,Tawe Park Ystradgynlais,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
522132,Tawe Park Ystradgynlais,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
522132,Tawe Park Ystradgynlais,2023-06-20T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
522132,Tawe Park Ystradgynlais,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
522132,Tawe Park Ystradgynlais,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
522132,Tawe Park Ystradgynlais,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
522132,Tawe Park Ystradgynlais,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,28.7
522132,Tawe Park Ystradgynlais,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
522132,Tawe Park Ystradgynlais,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522132,Tawe Park Ystradgynlais,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
522132,Tawe Park Ystradgynlais,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
522132,Tawe Park Ystradgynlais,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
522132,Tawe Park Ystradgynlais,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.79
522132,Tawe Park Ystradgynlais,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.68
522132,Tawe Park Ystradgynlais,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.72
522132,Tawe Park Ystradgynlais,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
522132,Tawe Park Ystradgynlais,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
522132,Tawe Park Ystradgynlais,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
522132,Tawe Park Ystradgynlais,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
522132,Tawe Park Ystradgynlais,2023-06-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-20T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-20T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-20T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-20T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.09
522132,Tawe Park Ystradgynlais,2023-06-20T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.51
522132,Tawe Park Ystradgynlais,2023-06-20T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.05
522132,Tawe Park Ystradgynlais,2023-06-20T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.4
