Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-20T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.9
522132,Tawe Park Ystradgynlais,2023-06-20T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
522132,Tawe Park Ystradgynlais,2023-06-20T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
522132,Tawe Park Ystradgynlais,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
522132,Tawe Park Ystradgynlais,2023-06-20T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
522132,Tawe Park Ystradgynlais,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-20T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
522132,Tawe Park Ystradgynlais,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
522132,Tawe Park Ystradgynlais,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
522132,Tawe Park Ystradgynlais,2023-06-20T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
522132,Tawe Park Ystradgynlais,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
522132,Tawe Park Ystradgynlais,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
522132,Tawe Park Ystradgynlais,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
522132,Tawe Park Ystradgynlais,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,28.8
522132,Tawe Park Ystradgynlais,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
522132,Tawe Park Ystradgynlais,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522132,Tawe Park Ystradgynlais,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
522132,Tawe Park Ystradgynlais,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
522132,Tawe Park Ystradgynlais,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
522132,Tawe Park Ystradgynlais,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.95
522132,Tawe Park Ystradgynlais,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.64
522132,Tawe Park Ystradgynlais,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.12
522132,Tawe Park Ystradgynlais,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
522132,Tawe Park Ystradgynlais,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
522132,Tawe Park Ystradgynlais,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
522132,Tawe Park Ystradgynlais,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
522132,Tawe Park Ystradgynlais,2023-06-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-20T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-20T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-20T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-20T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.97
522132,Tawe Park Ystradgynlais,2023-06-20T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.28
522132,Tawe Park Ystradgynlais,2023-06-20T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.06
522132,Tawe Park Ystradgynlais,2023-06-20T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
522132,Tawe Park Ystradgynlais,2023-06-20T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.6
522132,Tawe Park Ystradgynlais,2023-06-20T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
522132,Tawe Park Ystradgynlais,2023-06-20T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.6
522132,Tawe Park Ystradgynlais,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
522132,Tawe Park Ystradgynlais,2023-06-20T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
522132,Tawe Park Ystradgynlais,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
522132,Tawe Park Ystradgynlais,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-20T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
522132,Tawe Park Ystradgynlais,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
522132,Tawe Park Ystradgynlais,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
522132,Tawe Park Ystradgynlais,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
522132,Tawe Park Ystradgynlais,2023-06-20T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
522132,Tawe Park Ystradgynlais,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
522132,Tawe Park Ystradgynlais,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
522132,Tawe Park Ystradgynlais,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
522132,Tawe Park Ystradgynlais,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,28.8
522132,Tawe Park Ystradgynlais,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
522132,Tawe Park Ystradgynlais,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522132,Tawe Park Ystradgynlais,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
522132,Tawe Park Ystradgynlais,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
522132,Tawe Park Ystradgynlais,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
522132,Tawe Park Ystradgynlais,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.43
522132,Tawe Park Ystradgynlais,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.79
522132,Tawe Park Ystradgynlais,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.23
522132,Tawe Park Ystradgynlais,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
522132,Tawe Park Ystradgynlais,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
522132,Tawe Park Ystradgynlais,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
522132,Tawe Park Ystradgynlais,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
522132,Tawe Park Ystradgynlais,2023-06-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-20T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-20T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-20T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-20T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.73
522132,Tawe Park Ystradgynlais,2023-06-20T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.13
522132,Tawe Park Ystradgynlais,2023-06-20T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.86
522132,Tawe Park Ystradgynlais,2023-06-20T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
522132,Tawe Park Ystradgynlais,2023-06-20T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.9
522132,Tawe Park Ystradgynlais,2023-06-20T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
522132,Tawe Park Ystradgynlais,2023-06-20T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.1
522132,Tawe Park Ystradgynlais,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
522132,Tawe Park Ystradgynlais,2023-06-20T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
522132,Tawe Park Ystradgynlais,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-20T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
522132,Tawe Park Ystradgynlais,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
522132,Tawe Park Ystradgynlais,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.77
522132,Tawe Park Ystradgynlais,2023-06-20T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,71.1
522132,Tawe Park Ystradgynlais,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
522132,Tawe Park Ystradgynlais,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
522132,Tawe Park Ystradgynlais,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.3
522132,Tawe Park Ystradgynlais,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,28.9
522132,Tawe Park Ystradgynlais,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
522132,Tawe Park Ystradgynlais,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522132,Tawe Park Ystradgynlais,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
522132,Tawe Park Ystradgynlais,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
522132,Tawe Park Ystradgynlais,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
522132,Tawe Park Ystradgynlais,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.13
522132,Tawe Park Ystradgynlais,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.51
522132,Tawe Park Ystradgynlais,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,40.6
522132,Tawe Park Ystradgynlais,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
522132,Tawe Park Ystradgynlais,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
522132,Tawe Park Ystradgynlais,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
522132,Tawe Park Ystradgynlais,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
522132,Tawe Park Ystradgynlais,2023-06-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-20T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-20T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-20T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-20T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.79
522132,Tawe Park Ystradgynlais,2023-06-20T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.8
522132,Tawe Park Ystradgynlais,2023-06-20T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.59
522132,Tawe Park Ystradgynlais,2023-06-20T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
522132,Tawe Park Ystradgynlais,2023-06-20T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.0
522132,Tawe Park Ystradgynlais,2023-06-20T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.5
522132,Tawe Park Ystradgynlais,2023-06-20T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.0
522132,Tawe Park Ystradgynlais,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
522132,Tawe Park Ystradgynlais,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
522132,Tawe Park Ystradgynlais,2023-06-20T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
522132,Tawe Park Ystradgynlais,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
522132,Tawe Park Ystradgynlais,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-20T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
522132,Tawe Park Ystradgynlais,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.17
522132,Tawe Park Ystradgynlais,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.69
522132,Tawe Park Ystradgynlais,2023-06-20T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
522132,Tawe Park Ystradgynlais,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
522132,Tawe Park Ystradgynlais,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
522132,Tawe Park Ystradgynlais,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
522132,Tawe Park Ystradgynlais,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,28.9
522132,Tawe Park Ystradgynlais,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
522132,Tawe Park Ystradgynlais,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522132,Tawe Park Ystradgynlais,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
522132,Tawe Park Ystradgynlais,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
522132,Tawe Park Ystradgynlais,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
522132,Tawe Park Ystradgynlais,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
522132,Tawe Park Ystradgynlais,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.39
522132,Tawe Park Ystradgynlais,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.67
522132,Tawe Park Ystradgynlais,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.55
522132,Tawe Park Ystradgynlais,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
522132,Tawe Park Ystradgynlais,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
522132,Tawe Park Ystradgynlais,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
522132,Tawe Park Ystradgynlais,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
522132,Tawe Park Ystradgynlais,2023-06-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-20T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-20T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-20T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522132,Tawe Park Ystradgynlais,2023-06-20T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.37
522132,Tawe Park Ystradgynlais,2023-06-20T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.43
522132,Tawe Park Ystradgynlais,2023-06-20T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.84
522132,Tawe Park Ystradgynlais,2023-06-20T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
522132,Tawe Park Ystradgynlais,2023-06-20T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.1
522132,Tawe Park Ystradgynlais,2023-06-20T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
522132,Tawe Park Ystradgynlais,2023-06-20T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.1
522132,Tawe Park Ystradgynlais,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
522132,Tawe Park Ystradgynlais,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
522132,Tawe Park Ystradgynlais,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
522132,Tawe Park Ystradgynlais,2023-06-20T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
522132,Tawe Park Ystradgynlais,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
522132,Tawe Park Ystradgynlais,2023-06-20T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
522132,Tawe Park Ystradgynlais,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
522132,Tawe Park Ystradgynlais,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.07
522132,Tawe Park Ystradgynlais,2023-06-20T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
522132,Tawe Park Ystradgynlais,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
522132,Tawe Park Ystradgynlais,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
522132,Tawe Park Ystradgynlais,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
522132,Tawe Park Ystradgynlais,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,29.0
522132,Tawe Park Ystradgynlais,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
522132,Tawe Park Ystradgynlais,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522132,Tawe Park Ystradgynlais,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
522132,Tawe Park Ystradgynlais,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
522132,Tawe Park Ystradgynlais,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
522132,Tawe Park Ystradgynlais,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
522132,Tawe Park Ystradgynlais,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
522132,Tawe Park Ystradgynlais,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.68
522132,Tawe Park Ystradgynlais,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.76
522132,Tawe Park Ystradgynlais,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.62
522132,Tawe Park Ystradgynlais,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
522132,Tawe Park Ystradgynlais,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
522132,Tawe Park Ystradgynlais,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
522132,Tawe Park Ystradgynlais,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
522132,Tawe Park Ystradgynlais,2023-06-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-20T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-20T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-20T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-20T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.23
522132,Tawe Park Ystradgynlais,2023-06-20T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.44
522132,Tawe Park Ystradgynlais,2023-06-20T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.05
522132,Tawe Park Ystradgynlais,2023-06-20T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,60.2
522132,Tawe Park Ystradgynlais,2023-06-20T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.0
522132,Tawe Park Ystradgynlais,2023-06-20T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.3
522132,Tawe Park Ystradgynlais,2023-06-20T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.1
522132,Tawe Park Ystradgynlais,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
522132,Tawe Park Ystradgynlais,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
522132,Tawe Park Ystradgynlais,2023-06-20T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
522132,Tawe Park Ystradgynlais,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
522132,Tawe Park Ystradgynlais,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
522132,Tawe Park Ystradgynlais,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
522132,Tawe Park Ystradgynlais,2023-06-20T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
522132,Tawe Park Ystradgynlais,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
522132,Tawe Park Ystradgynlais,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
522132,Tawe Park Ystradgynlais,2023-06-20T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
522132,Tawe Park Ystradgynlais,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
522132,Tawe Park Ystradgynlais,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
522132,Tawe Park Ystradgynlais,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
522132,Tawe Park Ystradgynlais,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,29.0
522132,Tawe Park Ystradgynlais,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
522132,Tawe Park Ystradgynlais,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522132,Tawe Park Ystradgynlais,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
522132,Tawe Park Ystradgynlais,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
522132,Tawe Park Ystradgynlais,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
522132,Tawe Park Ystradgynlais,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.19
522132,Tawe Park Ystradgynlais,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.8
522132,Tawe Park Ystradgynlais,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.69
522132,Tawe Park Ystradgynlais,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
522132,Tawe Park Ystradgynlais,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
522132,Tawe Park Ystradgynlais,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
522132,Tawe Park Ystradgynlais,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
522132,Tawe Park Ystradgynlais,2023-06-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-20T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-20T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-20T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-20T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.11
522132,Tawe Park Ystradgynlais,2023-06-20T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.62
522132,Tawe Park Ystradgynlais,2023-06-20T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.07
522132,Tawe Park Ystradgynlais,2023-06-20T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
522132,Tawe Park Ystradgynlais,2023-06-20T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.7
522132,Tawe Park Ystradgynlais,2023-06-20T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
522132,Tawe Park Ystradgynlais,2023-06-20T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.3
522132,Tawe Park Ystradgynlais,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
522132,Tawe Park Ystradgynlais,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
522132,Tawe Park Ystradgynlais,2023-06-20T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
522132,Tawe Park Ystradgynlais,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
522132,Tawe Park Ystradgynlais,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
522132,Tawe Park Ystradgynlais,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-20T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
522132,Tawe Park Ystradgynlais,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
522132,Tawe Park Ystradgynlais,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
522132,Tawe Park Ystradgynlais,2023-06-20T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
522132,Tawe Park Ystradgynlais,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
522132,Tawe Park Ystradgynlais,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
522132,Tawe Park Ystradgynlais,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
522132,Tawe Park Ystradgynlais,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,29.0
522132,Tawe Park Ystradgynlais,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
522132,Tawe Park Ystradgynlais,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
522132,Tawe Park Ystradgynlais,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
522132,Tawe Park Ystradgynlais,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
522132,Tawe Park Ystradgynlais,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
522132,Tawe Park Ystradgynlais,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
522132,Tawe Park Ystradgynlais,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.91
522132,Tawe Park Ystradgynlais,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.27
522132,Tawe Park Ystradgynlais,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.46
522132,Tawe Park Ystradgynlais,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
522132,Tawe Park Ystradgynlais,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
522132,Tawe Park Ystradgynlais,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
522132,Tawe Park Ystradgynlais,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
522132,Tawe Park Ystradgynlais,2023-06-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-20T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-20T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-20T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-20T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.47
522132,Tawe Park Ystradgynlais,2023-06-20T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.53
522132,Tawe Park Ystradgynlais,2023-06-20T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.45
522132,Tawe Park Ystradgynlais,2023-06-20T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
522132,Tawe Park Ystradgynlais,2023-06-20T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.9
522132,Tawe Park Ystradgynlais,2023-06-20T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
522132,Tawe Park Ystradgynlais,2023-06-20T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.4
522132,Tawe Park Ystradgynlais,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
522132,Tawe Park Ystradgynlais,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
522132,Tawe Park Ystradgynlais,2023-06-20T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
522132,Tawe Park Ystradgynlais,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
522132,Tawe Park Ystradgynlais,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
522132,Tawe Park Ystradgynlais,2023-06-20T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
522132,Tawe Park Ystradgynlais,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
