Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
522132,Tawe Park Ystradgynlais,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
522132,Tawe Park Ystradgynlais,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
522132,Tawe Park Ystradgynlais,2023-06-20T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
522132,Tawe Park Ystradgynlais,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
522132,Tawe Park Ystradgynlais,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
522132,Tawe Park Ystradgynlais,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
522132,Tawe Park Ystradgynlais,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,28.8
522132,Tawe Park Ystradgynlais,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
522132,Tawe Park Ystradgynlais,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522132,Tawe Park Ystradgynlais,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
522132,Tawe Park Ystradgynlais,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
522132,Tawe Park Ystradgynlais,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
522132,Tawe Park Ystradgynlais,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.81
522132,Tawe Park Ystradgynlais,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.23
522132,Tawe Park Ystradgynlais,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.4
522132,Tawe Park Ystradgynlais,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
522132,Tawe Park Ystradgynlais,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
522132,Tawe Park Ystradgynlais,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
522132,Tawe Park Ystradgynlais,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
522132,Tawe Park Ystradgynlais,2023-06-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.23
522132,Tawe Park Ystradgynlais,2023-06-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-20T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
522132,Tawe Park Ystradgynlais,2023-06-20T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-20T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-20T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.63
522132,Tawe Park Ystradgynlais,2023-06-20T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.26
522132,Tawe Park Ystradgynlais,2023-06-20T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.02
522132,Tawe Park Ystradgynlais,2023-06-20T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,71.4
522132,Tawe Park Ystradgynlais,2023-06-20T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.2
522132,Tawe Park Ystradgynlais,2023-06-20T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.2
522132,Tawe Park Ystradgynlais,2023-06-20T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
522132,Tawe Park Ystradgynlais,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
522132,Tawe Park Ystradgynlais,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
522132,Tawe Park Ystradgynlais,2023-06-20T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
522132,Tawe Park Ystradgynlais,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
522132,Tawe Park Ystradgynlais,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
522132,Tawe Park Ystradgynlais,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
522132,Tawe Park Ystradgynlais,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
522132,Tawe Park Ystradgynlais,2023-06-20T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
522132,Tawe Park Ystradgynlais,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
522132,Tawe Park Ystradgynlais,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.24
522132,Tawe Park Ystradgynlais,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
522132,Tawe Park Ystradgynlais,2023-06-20T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
522132,Tawe Park Ystradgynlais,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
522132,Tawe Park Ystradgynlais,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
522132,Tawe Park Ystradgynlais,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
522132,Tawe Park Ystradgynlais,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,28.4
522132,Tawe Park Ystradgynlais,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
522132,Tawe Park Ystradgynlais,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
522132,Tawe Park Ystradgynlais,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
522132,Tawe Park Ystradgynlais,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
522132,Tawe Park Ystradgynlais,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.58
522132,Tawe Park Ystradgynlais,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.15
522132,Tawe Park Ystradgynlais,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.88
522132,Tawe Park Ystradgynlais,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
522132,Tawe Park Ystradgynlais,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
522132,Tawe Park Ystradgynlais,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
522132,Tawe Park Ystradgynlais,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
522132,Tawe Park Ystradgynlais,2023-06-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-20T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
522132,Tawe Park Ystradgynlais,2023-06-20T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-20T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-20T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.14
522132,Tawe Park Ystradgynlais,2023-06-20T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.17
522132,Tawe Park Ystradgynlais,2023-06-20T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.91
522132,Tawe Park Ystradgynlais,2023-06-20T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
522132,Tawe Park Ystradgynlais,2023-06-20T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.2
522132,Tawe Park Ystradgynlais,2023-06-20T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.6
522132,Tawe Park Ystradgynlais,2023-06-20T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
522132,Tawe Park Ystradgynlais,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
522132,Tawe Park Ystradgynlais,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
522132,Tawe Park Ystradgynlais,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
522132,Tawe Park Ystradgynlais,2023-06-20T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
522132,Tawe Park Ystradgynlais,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
522132,Tawe Park Ystradgynlais,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
522132,Tawe Park Ystradgynlais,2023-06-20T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
522132,Tawe Park Ystradgynlais,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
522132,Tawe Park Ystradgynlais,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
522132,Tawe Park Ystradgynlais,2023-06-20T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
522132,Tawe Park Ystradgynlais,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
522132,Tawe Park Ystradgynlais,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
522132,Tawe Park Ystradgynlais,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
522132,Tawe Park Ystradgynlais,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,28.2
522132,Tawe Park Ystradgynlais,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
522132,Tawe Park Ystradgynlais,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522132,Tawe Park Ystradgynlais,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
522132,Tawe Park Ystradgynlais,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
522132,Tawe Park Ystradgynlais,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
522132,Tawe Park Ystradgynlais,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.53
522132,Tawe Park Ystradgynlais,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.9
522132,Tawe Park Ystradgynlais,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.39
522132,Tawe Park Ystradgynlais,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
522132,Tawe Park Ystradgynlais,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
522132,Tawe Park Ystradgynlais,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
522132,Tawe Park Ystradgynlais,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
522132,Tawe Park Ystradgynlais,2023-06-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-20T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.74
522132,Tawe Park Ystradgynlais,2023-06-20T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-20T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-20T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.06
522132,Tawe Park Ystradgynlais,2023-06-20T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.0
522132,Tawe Park Ystradgynlais,2023-06-20T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.43
522132,Tawe Park Ystradgynlais,2023-06-20T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,53.5
522132,Tawe Park Ystradgynlais,2023-06-20T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.9
522132,Tawe Park Ystradgynlais,2023-06-20T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
522132,Tawe Park Ystradgynlais,2023-06-20T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
522132,Tawe Park Ystradgynlais,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
522132,Tawe Park Ystradgynlais,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
522132,Tawe Park Ystradgynlais,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
522132,Tawe Park Ystradgynlais,2023-06-20T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
522132,Tawe Park Ystradgynlais,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-20T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
522132,Tawe Park Ystradgynlais,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
522132,Tawe Park Ystradgynlais,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
522132,Tawe Park Ystradgynlais,2023-06-20T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
522132,Tawe Park Ystradgynlais,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
522132,Tawe Park Ystradgynlais,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
522132,Tawe Park Ystradgynlais,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,28.1
522132,Tawe Park Ystradgynlais,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
522132,Tawe Park Ystradgynlais,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
522132,Tawe Park Ystradgynlais,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
522132,Tawe Park Ystradgynlais,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
522132,Tawe Park Ystradgynlais,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.22
522132,Tawe Park Ystradgynlais,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.19
522132,Tawe Park Ystradgynlais,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.5
522132,Tawe Park Ystradgynlais,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
522132,Tawe Park Ystradgynlais,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
522132,Tawe Park Ystradgynlais,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
522132,Tawe Park Ystradgynlais,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
522132,Tawe Park Ystradgynlais,2023-06-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-20T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-20T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-20T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-20T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.47
522132,Tawe Park Ystradgynlais,2023-06-20T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.55
522132,Tawe Park Ystradgynlais,2023-06-20T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.76
522132,Tawe Park Ystradgynlais,2023-06-20T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
522132,Tawe Park Ystradgynlais,2023-06-20T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.1
522132,Tawe Park Ystradgynlais,2023-06-20T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
522132,Tawe Park Ystradgynlais,2023-06-20T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
522132,Tawe Park Ystradgynlais,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
522132,Tawe Park Ystradgynlais,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
522132,Tawe Park Ystradgynlais,2023-06-20T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
522132,Tawe Park Ystradgynlais,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
522132,Tawe Park Ystradgynlais,2023-06-20T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
522132,Tawe Park Ystradgynlais,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
522132,Tawe Park Ystradgynlais,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
522132,Tawe Park Ystradgynlais,2023-06-20T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
522132,Tawe Park Ystradgynlais,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
522132,Tawe Park Ystradgynlais,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
522132,Tawe Park Ystradgynlais,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
522132,Tawe Park Ystradgynlais,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,28.1
522132,Tawe Park Ystradgynlais,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
522132,Tawe Park Ystradgynlais,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522132,Tawe Park Ystradgynlais,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
522132,Tawe Park Ystradgynlais,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
522132,Tawe Park Ystradgynlais,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
522132,Tawe Park Ystradgynlais,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.87
522132,Tawe Park Ystradgynlais,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.61
522132,Tawe Park Ystradgynlais,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.9
522132,Tawe Park Ystradgynlais,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
522132,Tawe Park Ystradgynlais,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
522132,Tawe Park Ystradgynlais,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
522132,Tawe Park Ystradgynlais,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
522132,Tawe Park Ystradgynlais,2023-06-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-20T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
522132,Tawe Park Ystradgynlais,2023-06-20T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-20T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-20T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.0
522132,Tawe Park Ystradgynlais,2023-06-20T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.69
522132,Tawe Park Ystradgynlais,2023-06-20T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.82
522132,Tawe Park Ystradgynlais,2023-06-20T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,67.3
522132,Tawe Park Ystradgynlais,2023-06-20T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.1
522132,Tawe Park Ystradgynlais,2023-06-20T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
522132,Tawe Park Ystradgynlais,2023-06-20T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.5
522132,Tawe Park Ystradgynlais,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
522132,Tawe Park Ystradgynlais,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
522132,Tawe Park Ystradgynlais,2023-06-20T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
522132,Tawe Park Ystradgynlais,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
522132,Tawe Park Ystradgynlais,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-20T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
522132,Tawe Park Ystradgynlais,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
522132,Tawe Park Ystradgynlais,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
522132,Tawe Park Ystradgynlais,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
522132,Tawe Park Ystradgynlais,2023-06-20T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
522132,Tawe Park Ystradgynlais,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
522132,Tawe Park Ystradgynlais,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
522132,Tawe Park Ystradgynlais,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
522132,Tawe Park Ystradgynlais,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,28.0
522132,Tawe Park Ystradgynlais,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
522132,Tawe Park Ystradgynlais,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
522132,Tawe Park Ystradgynlais,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
522132,Tawe Park Ystradgynlais,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.89
522132,Tawe Park Ystradgynlais,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.62
522132,Tawe Park Ystradgynlais,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.55
522132,Tawe Park Ystradgynlais,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
522132,Tawe Park Ystradgynlais,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
522132,Tawe Park Ystradgynlais,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
522132,Tawe Park Ystradgynlais,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
522132,Tawe Park Ystradgynlais,2023-06-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-20T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-20T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-20T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-20T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.8
522132,Tawe Park Ystradgynlais,2023-06-20T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.36
522132,Tawe Park Ystradgynlais,2023-06-20T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.99
522132,Tawe Park Ystradgynlais,2023-06-20T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
522132,Tawe Park Ystradgynlais,2023-06-20T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.5
522132,Tawe Park Ystradgynlais,2023-06-20T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.0
522132,Tawe Park Ystradgynlais,2023-06-20T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.4
522132,Tawe Park Ystradgynlais,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
522132,Tawe Park Ystradgynlais,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
522132,Tawe Park Ystradgynlais,2023-06-20T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
522132,Tawe Park Ystradgynlais,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-20T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
522132,Tawe Park Ystradgynlais,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
522132,Tawe Park Ystradgynlais,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
522132,Tawe Park Ystradgynlais,2023-06-20T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
522132,Tawe Park Ystradgynlais,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
522132,Tawe Park Ystradgynlais,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
522132,Tawe Park Ystradgynlais,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
522132,Tawe Park Ystradgynlais,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,27.9
522132,Tawe Park Ystradgynlais,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
522132,Tawe Park Ystradgynlais,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522132,Tawe Park Ystradgynlais,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
522132,Tawe Park Ystradgynlais,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
522132,Tawe Park Ystradgynlais,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
522132,Tawe Park Ystradgynlais,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.66
522132,Tawe Park Ystradgynlais,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.32
522132,Tawe Park Ystradgynlais,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.63
522132,Tawe Park Ystradgynlais,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
522132,Tawe Park Ystradgynlais,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
522132,Tawe Park Ystradgynlais,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
522132,Tawe Park Ystradgynlais,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
522132,Tawe Park Ystradgynlais,2023-06-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-20T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-20T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-20T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-20T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.59
522132,Tawe Park Ystradgynlais,2023-06-20T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.47
522132,Tawe Park Ystradgynlais,2023-06-20T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.26
522132,Tawe Park Ystradgynlais,2023-06-20T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.1
522132,Tawe Park Ystradgynlais,2023-06-20T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.4
522132,Tawe Park Ystradgynlais,2023-06-20T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.2
522132,Tawe Park Ystradgynlais,2023-06-20T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
522132,Tawe Park Ystradgynlais,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
522132,Tawe Park Ystradgynlais,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
522132,Tawe Park Ystradgynlais,2023-06-20T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
522132,Tawe Park Ystradgynlais,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-20T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
522132,Tawe Park Ystradgynlais,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
522132,Tawe Park Ystradgynlais,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
522132,Tawe Park Ystradgynlais,2023-06-20T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
522132,Tawe Park Ystradgynlais,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
522132,Tawe Park Ystradgynlais,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
522132,Tawe Park Ystradgynlais,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
522132,Tawe Park Ystradgynlais,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,27.8
522132,Tawe Park Ystradgynlais,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
522132,Tawe Park Ystradgynlais,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522132,Tawe Park Ystradgynlais,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
522132,Tawe Park Ystradgynlais,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
522132,Tawe Park Ystradgynlais,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.85
522132,Tawe Park Ystradgynlais,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.02
522132,Tawe Park Ystradgynlais,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.54
