Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
522132,Tawe Park Ystradgynlais,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
522132,Tawe Park Ystradgynlais,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
522132,Tawe Park Ystradgynlais,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
522132,Tawe Park Ystradgynlais,2023-06-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-20T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-20T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-20T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-20T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.8
522132,Tawe Park Ystradgynlais,2023-06-20T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.73
522132,Tawe Park Ystradgynlais,2023-06-20T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.54
522132,Tawe Park Ystradgynlais,2023-06-20T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
522132,Tawe Park Ystradgynlais,2023-06-20T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.3
522132,Tawe Park Ystradgynlais,2023-06-20T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.9
522132,Tawe Park Ystradgynlais,2023-06-20T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.8
522132,Tawe Park Ystradgynlais,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
522132,Tawe Park Ystradgynlais,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
522132,Tawe Park Ystradgynlais,2023-06-20T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
522132,Tawe Park Ystradgynlais,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
522132,Tawe Park Ystradgynlais,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
522132,Tawe Park Ystradgynlais,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
522132,Tawe Park Ystradgynlais,2023-06-20T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
522132,Tawe Park Ystradgynlais,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
522132,Tawe Park Ystradgynlais,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
522132,Tawe Park Ystradgynlais,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
522132,Tawe Park Ystradgynlais,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.06
522132,Tawe Park Ystradgynlais,2023-06-20T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
522132,Tawe Park Ystradgynlais,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
522132,Tawe Park Ystradgynlais,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
522132,Tawe Park Ystradgynlais,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
522132,Tawe Park Ystradgynlais,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,27.6
522132,Tawe Park Ystradgynlais,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
522132,Tawe Park Ystradgynlais,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522132,Tawe Park Ystradgynlais,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
522132,Tawe Park Ystradgynlais,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
522132,Tawe Park Ystradgynlais,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.13
522132,Tawe Park Ystradgynlais,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.01
522132,Tawe Park Ystradgynlais,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.02
522132,Tawe Park Ystradgynlais,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
522132,Tawe Park Ystradgynlais,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
522132,Tawe Park Ystradgynlais,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
522132,Tawe Park Ystradgynlais,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
522132,Tawe Park Ystradgynlais,2023-06-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-20T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-20T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-20T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-20T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.77
522132,Tawe Park Ystradgynlais,2023-06-20T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.81
522132,Tawe Park Ystradgynlais,2023-06-20T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.79
522132,Tawe Park Ystradgynlais,2023-06-20T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.1
522132,Tawe Park Ystradgynlais,2023-06-20T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.0
522132,Tawe Park Ystradgynlais,2023-06-20T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
522132,Tawe Park Ystradgynlais,2023-06-20T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
522132,Tawe Park Ystradgynlais,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
522132,Tawe Park Ystradgynlais,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
522132,Tawe Park Ystradgynlais,2023-06-20T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
522132,Tawe Park Ystradgynlais,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
522132,Tawe Park Ystradgynlais,2023-06-20T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
522132,Tawe Park Ystradgynlais,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
522132,Tawe Park Ystradgynlais,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
522132,Tawe Park Ystradgynlais,2023-06-20T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
522132,Tawe Park Ystradgynlais,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
522132,Tawe Park Ystradgynlais,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
522132,Tawe Park Ystradgynlais,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
522132,Tawe Park Ystradgynlais,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,27.4
522132,Tawe Park Ystradgynlais,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
522132,Tawe Park Ystradgynlais,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522132,Tawe Park Ystradgynlais,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
522132,Tawe Park Ystradgynlais,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
522132,Tawe Park Ystradgynlais,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.2
522132,Tawe Park Ystradgynlais,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.46
522132,Tawe Park Ystradgynlais,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.56
522132,Tawe Park Ystradgynlais,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
522132,Tawe Park Ystradgynlais,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
522132,Tawe Park Ystradgynlais,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
522132,Tawe Park Ystradgynlais,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
522132,Tawe Park Ystradgynlais,2023-06-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-20T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
522132,Tawe Park Ystradgynlais,2023-06-20T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-20T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522132,Tawe Park Ystradgynlais,2023-06-20T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.34
522132,Tawe Park Ystradgynlais,2023-06-20T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.87
522132,Tawe Park Ystradgynlais,2023-06-20T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.07
522132,Tawe Park Ystradgynlais,2023-06-20T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,58.1
522132,Tawe Park Ystradgynlais,2023-06-20T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.0
522132,Tawe Park Ystradgynlais,2023-06-20T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.9
522132,Tawe Park Ystradgynlais,2023-06-20T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.9
522132,Tawe Park Ystradgynlais,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
522132,Tawe Park Ystradgynlais,2023-06-20T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
522132,Tawe Park Ystradgynlais,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
522132,Tawe Park Ystradgynlais,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-20T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
522132,Tawe Park Ystradgynlais,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
522132,Tawe Park Ystradgynlais,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
522132,Tawe Park Ystradgynlais,2023-06-20T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
522132,Tawe Park Ystradgynlais,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
522132,Tawe Park Ystradgynlais,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
522132,Tawe Park Ystradgynlais,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
522132,Tawe Park Ystradgynlais,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,27.2
522132,Tawe Park Ystradgynlais,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
522132,Tawe Park Ystradgynlais,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522132,Tawe Park Ystradgynlais,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
522132,Tawe Park Ystradgynlais,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
522132,Tawe Park Ystradgynlais,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
522132,Tawe Park Ystradgynlais,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.53
522132,Tawe Park Ystradgynlais,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.73
522132,Tawe Park Ystradgynlais,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.87
522132,Tawe Park Ystradgynlais,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
522132,Tawe Park Ystradgynlais,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
522132,Tawe Park Ystradgynlais,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
522132,Tawe Park Ystradgynlais,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
522132,Tawe Park Ystradgynlais,2023-06-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-20T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-20T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
522132,Tawe Park Ystradgynlais,2023-06-20T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-20T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.89
522132,Tawe Park Ystradgynlais,2023-06-20T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.37
522132,Tawe Park Ystradgynlais,2023-06-20T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.24
522132,Tawe Park Ystradgynlais,2023-06-20T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.8
522132,Tawe Park Ystradgynlais,2023-06-20T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.3
522132,Tawe Park Ystradgynlais,2023-06-20T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.8
522132,Tawe Park Ystradgynlais,2023-06-20T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.9
522132,Tawe Park Ystradgynlais,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
522132,Tawe Park Ystradgynlais,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
522132,Tawe Park Ystradgynlais,2023-06-20T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
522132,Tawe Park Ystradgynlais,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
522132,Tawe Park Ystradgynlais,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
522132,Tawe Park Ystradgynlais,2023-06-20T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
522132,Tawe Park Ystradgynlais,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
522132,Tawe Park Ystradgynlais,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
522132,Tawe Park Ystradgynlais,2023-06-20T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
522132,Tawe Park Ystradgynlais,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
522132,Tawe Park Ystradgynlais,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
522132,Tawe Park Ystradgynlais,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
522132,Tawe Park Ystradgynlais,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,27.0
522132,Tawe Park Ystradgynlais,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
522132,Tawe Park Ystradgynlais,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522132,Tawe Park Ystradgynlais,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
522132,Tawe Park Ystradgynlais,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
522132,Tawe Park Ystradgynlais,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.05
522132,Tawe Park Ystradgynlais,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.45
522132,Tawe Park Ystradgynlais,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.14
522132,Tawe Park Ystradgynlais,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
522132,Tawe Park Ystradgynlais,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
522132,Tawe Park Ystradgynlais,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
522132,Tawe Park Ystradgynlais,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
522132,Tawe Park Ystradgynlais,2023-06-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-20T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-20T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
522132,Tawe Park Ystradgynlais,2023-06-20T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522132,Tawe Park Ystradgynlais,2023-06-20T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.33
522132,Tawe Park Ystradgynlais,2023-06-20T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.98
522132,Tawe Park Ystradgynlais,2023-06-20T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.28
522132,Tawe Park Ystradgynlais,2023-06-20T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.3
522132,Tawe Park Ystradgynlais,2023-06-20T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.9
522132,Tawe Park Ystradgynlais,2023-06-20T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.4
522132,Tawe Park Ystradgynlais,2023-06-20T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.1
522132,Tawe Park Ystradgynlais,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
522132,Tawe Park Ystradgynlais,2023-06-20T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
522132,Tawe Park Ystradgynlais,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
522132,Tawe Park Ystradgynlais,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-20T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
522132,Tawe Park Ystradgynlais,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
522132,Tawe Park Ystradgynlais,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
522132,Tawe Park Ystradgynlais,2023-06-20T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
522132,Tawe Park Ystradgynlais,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
522132,Tawe Park Ystradgynlais,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
522132,Tawe Park Ystradgynlais,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
522132,Tawe Park Ystradgynlais,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,26.8
522132,Tawe Park Ystradgynlais,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
522132,Tawe Park Ystradgynlais,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
522132,Tawe Park Ystradgynlais,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
522132,Tawe Park Ystradgynlais,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
522132,Tawe Park Ystradgynlais,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
522132,Tawe Park Ystradgynlais,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
522132,Tawe Park Ystradgynlais,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.62
522132,Tawe Park Ystradgynlais,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.36
522132,Tawe Park Ystradgynlais,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.25
522132,Tawe Park Ystradgynlais,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
522132,Tawe Park Ystradgynlais,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
522132,Tawe Park Ystradgynlais,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
522132,Tawe Park Ystradgynlais,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
522132,Tawe Park Ystradgynlais,2023-06-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.3
522132,Tawe Park Ystradgynlais,2023-06-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-20T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
522132,Tawe Park Ystradgynlais,2023-06-20T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
522132,Tawe Park Ystradgynlais,2023-06-20T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-20T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.83
522132,Tawe Park Ystradgynlais,2023-06-20T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.13
522132,Tawe Park Ystradgynlais,2023-06-20T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.25
522132,Tawe Park Ystradgynlais,2023-06-20T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,85.2
522132,Tawe Park Ystradgynlais,2023-06-20T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,121.0
522132,Tawe Park Ystradgynlais,2023-06-20T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.9
522132,Tawe Park Ystradgynlais,2023-06-20T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.1
522132,Tawe Park Ystradgynlais,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
522132,Tawe Park Ystradgynlais,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
522132,Tawe Park Ystradgynlais,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
522132,Tawe Park Ystradgynlais,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
522132,Tawe Park Ystradgynlais,2023-06-20T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
522132,Tawe Park Ystradgynlais,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
522132,Tawe Park Ystradgynlais,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
522132,Tawe Park Ystradgynlais,2023-06-20T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
522132,Tawe Park Ystradgynlais,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.98
522132,Tawe Park Ystradgynlais,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
522132,Tawe Park Ystradgynlais,2023-06-20T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
522132,Tawe Park Ystradgynlais,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
522132,Tawe Park Ystradgynlais,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
522132,Tawe Park Ystradgynlais,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
522132,Tawe Park Ystradgynlais,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,26.6
522132,Tawe Park Ystradgynlais,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
522132,Tawe Park Ystradgynlais,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522132,Tawe Park Ystradgynlais,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
522132,Tawe Park Ystradgynlais,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
522132,Tawe Park Ystradgynlais,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
522132,Tawe Park Ystradgynlais,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.97
522132,Tawe Park Ystradgynlais,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.01
522132,Tawe Park Ystradgynlais,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.99
522132,Tawe Park Ystradgynlais,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
522132,Tawe Park Ystradgynlais,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
522132,Tawe Park Ystradgynlais,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
522132,Tawe Park Ystradgynlais,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
522132,Tawe Park Ystradgynlais,2023-06-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-20T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-20T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.11
522132,Tawe Park Ystradgynlais,2023-06-20T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-20T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.12
522132,Tawe Park Ystradgynlais,2023-06-20T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.84
522132,Tawe Park Ystradgynlais,2023-06-20T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.11
522132,Tawe Park Ystradgynlais,2023-06-20T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,65.9
522132,Tawe Park Ystradgynlais,2023-06-20T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,108.0
522132,Tawe Park Ystradgynlais,2023-06-20T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.4
522132,Tawe Park Ystradgynlais,2023-06-20T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.7
522132,Tawe Park Ystradgynlais,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
522132,Tawe Park Ystradgynlais,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
522132,Tawe Park Ystradgynlais,2023-06-20T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
522132,Tawe Park Ystradgynlais,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
522132,Tawe Park Ystradgynlais,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
522132,Tawe Park Ystradgynlais,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
522132,Tawe Park Ystradgynlais,2023-06-20T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
522132,Tawe Park Ystradgynlais,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
522132,Tawe Park Ystradgynlais,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
522132,Tawe Park Ystradgynlais,2023-06-20T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
522132,Tawe Park Ystradgynlais,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
522132,Tawe Park Ystradgynlais,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
522132,Tawe Park Ystradgynlais,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
522132,Tawe Park Ystradgynlais,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,26.4
522132,Tawe Park Ystradgynlais,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
522132,Tawe Park Ystradgynlais,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522132,Tawe Park Ystradgynlais,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
522132,Tawe Park Ystradgynlais,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
522132,Tawe Park Ystradgynlais,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
522132,Tawe Park Ystradgynlais,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.18
522132,Tawe Park Ystradgynlais,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.48
522132,Tawe Park Ystradgynlais,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.35
522132,Tawe Park Ystradgynlais,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
522132,Tawe Park Ystradgynlais,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
522132,Tawe Park Ystradgynlais,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
522132,Tawe Park Ystradgynlais,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
522132,Tawe Park Ystradgynlais,2023-06-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.23
522132,Tawe Park Ystradgynlais,2023-06-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-20T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-20T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
522132,Tawe Park Ystradgynlais,2023-06-20T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-20T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.69
522132,Tawe Park Ystradgynlais,2023-06-20T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.87
522132,Tawe Park Ystradgynlais,2023-06-20T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.69
522132,Tawe Park Ystradgynlais,2023-06-20T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,50.6
522132,Tawe Park Ystradgynlais,2023-06-20T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.4
522132,Tawe Park Ystradgynlais,2023-06-20T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.3
