Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-20T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.5
522132,Tawe Park Ystradgynlais,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
522132,Tawe Park Ystradgynlais,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
522132,Tawe Park Ystradgynlais,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
522132,Tawe Park Ystradgynlais,2023-06-20T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
522132,Tawe Park Ystradgynlais,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
522132,Tawe Park Ystradgynlais,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-20T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
522132,Tawe Park Ystradgynlais,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
522132,Tawe Park Ystradgynlais,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
522132,Tawe Park Ystradgynlais,2023-06-20T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
522132,Tawe Park Ystradgynlais,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
522132,Tawe Park Ystradgynlais,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
522132,Tawe Park Ystradgynlais,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
522132,Tawe Park Ystradgynlais,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,26.3
522132,Tawe Park Ystradgynlais,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522132,Tawe Park Ystradgynlais,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
522132,Tawe Park Ystradgynlais,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
522132,Tawe Park Ystradgynlais,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
522132,Tawe Park Ystradgynlais,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
522132,Tawe Park Ystradgynlais,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
522132,Tawe Park Ystradgynlais,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.24
522132,Tawe Park Ystradgynlais,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.17
522132,Tawe Park Ystradgynlais,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.92
522132,Tawe Park Ystradgynlais,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
522132,Tawe Park Ystradgynlais,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
522132,Tawe Park Ystradgynlais,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
522132,Tawe Park Ystradgynlais,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
522132,Tawe Park Ystradgynlais,2023-06-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-20T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-20T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
522132,Tawe Park Ystradgynlais,2023-06-20T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-20T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.04
522132,Tawe Park Ystradgynlais,2023-06-20T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.89
522132,Tawe Park Ystradgynlais,2023-06-20T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.17
522132,Tawe Park Ystradgynlais,2023-06-20T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,65.8
522132,Tawe Park Ystradgynlais,2023-06-20T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.5
522132,Tawe Park Ystradgynlais,2023-06-20T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.7
522132,Tawe Park Ystradgynlais,2023-06-20T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.4
522132,Tawe Park Ystradgynlais,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
522132,Tawe Park Ystradgynlais,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
522132,Tawe Park Ystradgynlais,2023-06-20T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
522132,Tawe Park Ystradgynlais,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
522132,Tawe Park Ystradgynlais,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
522132,Tawe Park Ystradgynlais,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-20T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
522132,Tawe Park Ystradgynlais,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
522132,Tawe Park Ystradgynlais,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
522132,Tawe Park Ystradgynlais,2023-06-20T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
522132,Tawe Park Ystradgynlais,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
522132,Tawe Park Ystradgynlais,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
522132,Tawe Park Ystradgynlais,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
522132,Tawe Park Ystradgynlais,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,26.3
522132,Tawe Park Ystradgynlais,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
522132,Tawe Park Ystradgynlais,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
522132,Tawe Park Ystradgynlais,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
522132,Tawe Park Ystradgynlais,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
522132,Tawe Park Ystradgynlais,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.85
522132,Tawe Park Ystradgynlais,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.05
522132,Tawe Park Ystradgynlais,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.11
522132,Tawe Park Ystradgynlais,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
522132,Tawe Park Ystradgynlais,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
522132,Tawe Park Ystradgynlais,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
522132,Tawe Park Ystradgynlais,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
522132,Tawe Park Ystradgynlais,2023-06-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.27
522132,Tawe Park Ystradgynlais,2023-06-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-20T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-20T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.41
522132,Tawe Park Ystradgynlais,2023-06-20T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-20T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.91
522132,Tawe Park Ystradgynlais,2023-06-20T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.16
522132,Tawe Park Ystradgynlais,2023-06-20T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.62
522132,Tawe Park Ystradgynlais,2023-06-20T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,62.7
522132,Tawe Park Ystradgynlais,2023-06-20T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.3
522132,Tawe Park Ystradgynlais,2023-06-20T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.1
522132,Tawe Park Ystradgynlais,2023-06-20T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.0
522132,Tawe Park Ystradgynlais,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
522132,Tawe Park Ystradgynlais,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
522132,Tawe Park Ystradgynlais,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
522132,Tawe Park Ystradgynlais,2023-06-20T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
522132,Tawe Park Ystradgynlais,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
522132,Tawe Park Ystradgynlais,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
522132,Tawe Park Ystradgynlais,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
522132,Tawe Park Ystradgynlais,2023-06-20T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
522132,Tawe Park Ystradgynlais,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
522132,Tawe Park Ystradgynlais,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.16
522132,Tawe Park Ystradgynlais,2023-06-20T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
522132,Tawe Park Ystradgynlais,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
522132,Tawe Park Ystradgynlais,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
522132,Tawe Park Ystradgynlais,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.8
522132,Tawe Park Ystradgynlais,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,26.2
522132,Tawe Park Ystradgynlais,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
522132,Tawe Park Ystradgynlais,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
522132,Tawe Park Ystradgynlais,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
522132,Tawe Park Ystradgynlais,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
522132,Tawe Park Ystradgynlais,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.6
522132,Tawe Park Ystradgynlais,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.43
522132,Tawe Park Ystradgynlais,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.38
522132,Tawe Park Ystradgynlais,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
522132,Tawe Park Ystradgynlais,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
522132,Tawe Park Ystradgynlais,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
522132,Tawe Park Ystradgynlais,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
522132,Tawe Park Ystradgynlais,2023-06-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-20T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-20T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
522132,Tawe Park Ystradgynlais,2023-06-20T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
522132,Tawe Park Ystradgynlais,2023-06-20T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.53
522132,Tawe Park Ystradgynlais,2023-06-20T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.44
522132,Tawe Park Ystradgynlais,2023-06-20T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.57
522132,Tawe Park Ystradgynlais,2023-06-20T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
522132,Tawe Park Ystradgynlais,2023-06-20T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.1
522132,Tawe Park Ystradgynlais,2023-06-20T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.8
522132,Tawe Park Ystradgynlais,2023-06-20T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.8
522132,Tawe Park Ystradgynlais,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
522132,Tawe Park Ystradgynlais,2023-06-20T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
522132,Tawe Park Ystradgynlais,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-20T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
522132,Tawe Park Ystradgynlais,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
522132,Tawe Park Ystradgynlais,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
522132,Tawe Park Ystradgynlais,2023-06-20T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
522132,Tawe Park Ystradgynlais,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
522132,Tawe Park Ystradgynlais,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
522132,Tawe Park Ystradgynlais,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
522132,Tawe Park Ystradgynlais,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,26.1
522132,Tawe Park Ystradgynlais,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
522132,Tawe Park Ystradgynlais,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
522132,Tawe Park Ystradgynlais,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
522132,Tawe Park Ystradgynlais,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
522132,Tawe Park Ystradgynlais,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
522132,Tawe Park Ystradgynlais,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
522132,Tawe Park Ystradgynlais,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.61
522132,Tawe Park Ystradgynlais,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.93
522132,Tawe Park Ystradgynlais,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.57
522132,Tawe Park Ystradgynlais,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
522132,Tawe Park Ystradgynlais,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
522132,Tawe Park Ystradgynlais,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
522132,Tawe Park Ystradgynlais,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
522132,Tawe Park Ystradgynlais,2023-06-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.23
522132,Tawe Park Ystradgynlais,2023-06-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-20T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-20T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522132,Tawe Park Ystradgynlais,2023-06-20T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.59
522132,Tawe Park Ystradgynlais,2023-06-20T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.23
522132,Tawe Park Ystradgynlais,2023-06-20T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.22
522132,Tawe Park Ystradgynlais,2023-06-20T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.5
522132,Tawe Park Ystradgynlais,2023-06-20T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.1
522132,Tawe Park Ystradgynlais,2023-06-20T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.8
522132,Tawe Park Ystradgynlais,2023-06-20T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
522132,Tawe Park Ystradgynlais,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
522132,Tawe Park Ystradgynlais,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
522132,Tawe Park Ystradgynlais,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
522132,Tawe Park Ystradgynlais,2023-06-20T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
522132,Tawe Park Ystradgynlais,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
522132,Tawe Park Ystradgynlais,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-20T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
522132,Tawe Park Ystradgynlais,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
522132,Tawe Park Ystradgynlais,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
522132,Tawe Park Ystradgynlais,2023-06-20T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
522132,Tawe Park Ystradgynlais,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
522132,Tawe Park Ystradgynlais,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
522132,Tawe Park Ystradgynlais,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
522132,Tawe Park Ystradgynlais,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,26.0
522132,Tawe Park Ystradgynlais,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
522132,Tawe Park Ystradgynlais,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
522132,Tawe Park Ystradgynlais,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
522132,Tawe Park Ystradgynlais,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
522132,Tawe Park Ystradgynlais,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
522132,Tawe Park Ystradgynlais,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
522132,Tawe Park Ystradgynlais,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.56
522132,Tawe Park Ystradgynlais,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.73
522132,Tawe Park Ystradgynlais,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
522132,Tawe Park Ystradgynlais,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
522132,Tawe Park Ystradgynlais,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
522132,Tawe Park Ystradgynlais,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
522132,Tawe Park Ystradgynlais,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
522132,Tawe Park Ystradgynlais,2023-06-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-20T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-20T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
522132,Tawe Park Ystradgynlais,2023-06-20T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-20T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.95
522132,Tawe Park Ystradgynlais,2023-06-20T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.39
522132,Tawe Park Ystradgynlais,2023-06-20T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.99
522132,Tawe Park Ystradgynlais,2023-06-20T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.1
522132,Tawe Park Ystradgynlais,2023-06-20T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.2
522132,Tawe Park Ystradgynlais,2023-06-20T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.5
522132,Tawe Park Ystradgynlais,2023-06-20T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.1
522132,Tawe Park Ystradgynlais,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
522132,Tawe Park Ystradgynlais,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
522132,Tawe Park Ystradgynlais,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
522132,Tawe Park Ystradgynlais,2023-06-20T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
522132,Tawe Park Ystradgynlais,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
522132,Tawe Park Ystradgynlais,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
522132,Tawe Park Ystradgynlais,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-20T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
522132,Tawe Park Ystradgynlais,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
522132,Tawe Park Ystradgynlais,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.42
522132,Tawe Park Ystradgynlais,2023-06-20T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
522132,Tawe Park Ystradgynlais,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
522132,Tawe Park Ystradgynlais,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
522132,Tawe Park Ystradgynlais,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.4
522132,Tawe Park Ystradgynlais,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,26.0
522132,Tawe Park Ystradgynlais,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
522132,Tawe Park Ystradgynlais,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
522132,Tawe Park Ystradgynlais,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
522132,Tawe Park Ystradgynlais,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
522132,Tawe Park Ystradgynlais,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.82
522132,Tawe Park Ystradgynlais,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.33
522132,Tawe Park Ystradgynlais,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.57
522132,Tawe Park Ystradgynlais,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
522132,Tawe Park Ystradgynlais,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
522132,Tawe Park Ystradgynlais,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
522132,Tawe Park Ystradgynlais,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
522132,Tawe Park Ystradgynlais,2023-06-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-20T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-20T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
522132,Tawe Park Ystradgynlais,2023-06-20T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
522132,Tawe Park Ystradgynlais,2023-06-20T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.95
522132,Tawe Park Ystradgynlais,2023-06-20T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.07
522132,Tawe Park Ystradgynlais,2023-06-20T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.45
522132,Tawe Park Ystradgynlais,2023-06-20T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,49.1
522132,Tawe Park Ystradgynlais,2023-06-20T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.9
522132,Tawe Park Ystradgynlais,2023-06-20T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.7
522132,Tawe Park Ystradgynlais,2023-06-20T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
522132,Tawe Park Ystradgynlais,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
522132,Tawe Park Ystradgynlais,2023-06-20T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
522132,Tawe Park Ystradgynlais,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
522132,Tawe Park Ystradgynlais,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-20T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
522132,Tawe Park Ystradgynlais,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
522132,Tawe Park Ystradgynlais,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.41
522132,Tawe Park Ystradgynlais,2023-06-20T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
522132,Tawe Park Ystradgynlais,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
522132,Tawe Park Ystradgynlais,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
522132,Tawe Park Ystradgynlais,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
522132,Tawe Park Ystradgynlais,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,26.1
522132,Tawe Park Ystradgynlais,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
522132,Tawe Park Ystradgynlais,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
522132,Tawe Park Ystradgynlais,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
522132,Tawe Park Ystradgynlais,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
522132,Tawe Park Ystradgynlais,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
522132,Tawe Park Ystradgynlais,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
522132,Tawe Park Ystradgynlais,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.33
522132,Tawe Park Ystradgynlais,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.08
522132,Tawe Park Ystradgynlais,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.34
522132,Tawe Park Ystradgynlais,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
522132,Tawe Park Ystradgynlais,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
522132,Tawe Park Ystradgynlais,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
522132,Tawe Park Ystradgynlais,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
522132,Tawe Park Ystradgynlais,2023-06-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-20T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-20T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-20T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
522132,Tawe Park Ystradgynlais,2023-06-20T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.58
522132,Tawe Park Ystradgynlais,2023-06-20T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.18
522132,Tawe Park Ystradgynlais,2023-06-20T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.71
522132,Tawe Park Ystradgynlais,2023-06-20T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
522132,Tawe Park Ystradgynlais,2023-06-20T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.0
522132,Tawe Park Ystradgynlais,2023-06-20T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.7
522132,Tawe Park Ystradgynlais,2023-06-20T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
522132,Tawe Park Ystradgynlais,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
522132,Tawe Park Ystradgynlais,2023-06-20T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
522132,Tawe Park Ystradgynlais,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-20T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
