Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
522132,Tawe Park Ystradgynlais,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
522132,Tawe Park Ystradgynlais,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
522132,Tawe Park Ystradgynlais,2023-06-20T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
522132,Tawe Park Ystradgynlais,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
522132,Tawe Park Ystradgynlais,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
522132,Tawe Park Ystradgynlais,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
522132,Tawe Park Ystradgynlais,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,26.1
522132,Tawe Park Ystradgynlais,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
522132,Tawe Park Ystradgynlais,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
522132,Tawe Park Ystradgynlais,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
522132,Tawe Park Ystradgynlais,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
522132,Tawe Park Ystradgynlais,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
522132,Tawe Park Ystradgynlais,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
522132,Tawe Park Ystradgynlais,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.94
522132,Tawe Park Ystradgynlais,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.48
522132,Tawe Park Ystradgynlais,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.56
522132,Tawe Park Ystradgynlais,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
522132,Tawe Park Ystradgynlais,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
522132,Tawe Park Ystradgynlais,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
522132,Tawe Park Ystradgynlais,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
522132,Tawe Park Ystradgynlais,2023-06-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-20T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-20T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.83
522132,Tawe Park Ystradgynlais,2023-06-20T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522132,Tawe Park Ystradgynlais,2023-06-20T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.9
522132,Tawe Park Ystradgynlais,2023-06-20T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.19
522132,Tawe Park Ystradgynlais,2023-06-20T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.56
522132,Tawe Park Ystradgynlais,2023-06-20T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
522132,Tawe Park Ystradgynlais,2023-06-20T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.2
522132,Tawe Park Ystradgynlais,2023-06-20T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.1
522132,Tawe Park Ystradgynlais,2023-06-20T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
522132,Tawe Park Ystradgynlais,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
522132,Tawe Park Ystradgynlais,2023-06-20T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
522132,Tawe Park Ystradgynlais,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-20T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
522132,Tawe Park Ystradgynlais,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
522132,Tawe Park Ystradgynlais,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
522132,Tawe Park Ystradgynlais,2023-06-20T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
522132,Tawe Park Ystradgynlais,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
522132,Tawe Park Ystradgynlais,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
522132,Tawe Park Ystradgynlais,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
522132,Tawe Park Ystradgynlais,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,26.1
522132,Tawe Park Ystradgynlais,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
522132,Tawe Park Ystradgynlais,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
522132,Tawe Park Ystradgynlais,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
522132,Tawe Park Ystradgynlais,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
522132,Tawe Park Ystradgynlais,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
522132,Tawe Park Ystradgynlais,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
522132,Tawe Park Ystradgynlais,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
522132,Tawe Park Ystradgynlais,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.54
522132,Tawe Park Ystradgynlais,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.04
522132,Tawe Park Ystradgynlais,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
522132,Tawe Park Ystradgynlais,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
522132,Tawe Park Ystradgynlais,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
522132,Tawe Park Ystradgynlais,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
522132,Tawe Park Ystradgynlais,2023-06-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-20T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
522132,Tawe Park Ystradgynlais,2023-06-20T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-20T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
522132,Tawe Park Ystradgynlais,2023-06-20T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.44
522132,Tawe Park Ystradgynlais,2023-06-20T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.8
522132,Tawe Park Ystradgynlais,2023-06-20T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.85
522132,Tawe Park Ystradgynlais,2023-06-20T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
522132,Tawe Park Ystradgynlais,2023-06-20T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.3
522132,Tawe Park Ystradgynlais,2023-06-20T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
522132,Tawe Park Ystradgynlais,2023-06-20T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.9
522132,Tawe Park Ystradgynlais,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
522132,Tawe Park Ystradgynlais,2023-06-20T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
522132,Tawe Park Ystradgynlais,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-20T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
522132,Tawe Park Ystradgynlais,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
522132,Tawe Park Ystradgynlais,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.05
522132,Tawe Park Ystradgynlais,2023-06-20T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
522132,Tawe Park Ystradgynlais,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
522132,Tawe Park Ystradgynlais,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
522132,Tawe Park Ystradgynlais,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
522132,Tawe Park Ystradgynlais,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,26.1
522132,Tawe Park Ystradgynlais,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
522132,Tawe Park Ystradgynlais,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
522132,Tawe Park Ystradgynlais,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
522132,Tawe Park Ystradgynlais,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
522132,Tawe Park Ystradgynlais,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
522132,Tawe Park Ystradgynlais,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
522132,Tawe Park Ystradgynlais,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.63
522132,Tawe Park Ystradgynlais,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.57
522132,Tawe Park Ystradgynlais,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.05
522132,Tawe Park Ystradgynlais,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
522132,Tawe Park Ystradgynlais,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
522132,Tawe Park Ystradgynlais,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
522132,Tawe Park Ystradgynlais,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
522132,Tawe Park Ystradgynlais,2023-06-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-20T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
522132,Tawe Park Ystradgynlais,2023-06-20T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-20T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
522132,Tawe Park Ystradgynlais,2023-06-20T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.91
522132,Tawe Park Ystradgynlais,2023-06-20T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.85
522132,Tawe Park Ystradgynlais,2023-06-20T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.89
522132,Tawe Park Ystradgynlais,2023-06-20T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
522132,Tawe Park Ystradgynlais,2023-06-20T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.5
522132,Tawe Park Ystradgynlais,2023-06-20T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.5
522132,Tawe Park Ystradgynlais,2023-06-20T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
522132,Tawe Park Ystradgynlais,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
522132,Tawe Park Ystradgynlais,2023-06-20T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
522132,Tawe Park Ystradgynlais,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-20T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
522132,Tawe Park Ystradgynlais,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
522132,Tawe Park Ystradgynlais,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
522132,Tawe Park Ystradgynlais,2023-06-20T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
522132,Tawe Park Ystradgynlais,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
522132,Tawe Park Ystradgynlais,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
522132,Tawe Park Ystradgynlais,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
522132,Tawe Park Ystradgynlais,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,26.2
522132,Tawe Park Ystradgynlais,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
522132,Tawe Park Ystradgynlais,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
522132,Tawe Park Ystradgynlais,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
522132,Tawe Park Ystradgynlais,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
522132,Tawe Park Ystradgynlais,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
522132,Tawe Park Ystradgynlais,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
522132,Tawe Park Ystradgynlais,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
522132,Tawe Park Ystradgynlais,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.63
522132,Tawe Park Ystradgynlais,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.66
522132,Tawe Park Ystradgynlais,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.12
522132,Tawe Park Ystradgynlais,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
522132,Tawe Park Ystradgynlais,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
522132,Tawe Park Ystradgynlais,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
522132,Tawe Park Ystradgynlais,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
522132,Tawe Park Ystradgynlais,2023-06-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-20T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
522132,Tawe Park Ystradgynlais,2023-06-20T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
522132,Tawe Park Ystradgynlais,2023-06-20T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
522132,Tawe Park Ystradgynlais,2023-06-20T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.72
522132,Tawe Park Ystradgynlais,2023-06-20T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.59
522132,Tawe Park Ystradgynlais,2023-06-20T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.94
522132,Tawe Park Ystradgynlais,2023-06-20T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.3
522132,Tawe Park Ystradgynlais,2023-06-20T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.7
522132,Tawe Park Ystradgynlais,2023-06-20T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
522132,Tawe Park Ystradgynlais,2023-06-20T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
522132,Tawe Park Ystradgynlais,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
522132,Tawe Park Ystradgynlais,2023-06-20T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
522132,Tawe Park Ystradgynlais,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-20T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
522132,Tawe Park Ystradgynlais,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
522132,Tawe Park Ystradgynlais,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
522132,Tawe Park Ystradgynlais,2023-06-20T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
522132,Tawe Park Ystradgynlais,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
522132,Tawe Park Ystradgynlais,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
522132,Tawe Park Ystradgynlais,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,26.3
522132,Tawe Park Ystradgynlais,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
522132,Tawe Park Ystradgynlais,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
522132,Tawe Park Ystradgynlais,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
522132,Tawe Park Ystradgynlais,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
522132,Tawe Park Ystradgynlais,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
522132,Tawe Park Ystradgynlais,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
522132,Tawe Park Ystradgynlais,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.23
522132,Tawe Park Ystradgynlais,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.11
522132,Tawe Park Ystradgynlais,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.05
522132,Tawe Park Ystradgynlais,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
522132,Tawe Park Ystradgynlais,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
522132,Tawe Park Ystradgynlais,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
522132,Tawe Park Ystradgynlais,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
522132,Tawe Park Ystradgynlais,2023-06-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-20T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
522132,Tawe Park Ystradgynlais,2023-06-20T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-20T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522132,Tawe Park Ystradgynlais,2023-06-20T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.26
522132,Tawe Park Ystradgynlais,2023-06-20T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.37
522132,Tawe Park Ystradgynlais,2023-06-20T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.72
522132,Tawe Park Ystradgynlais,2023-06-20T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
522132,Tawe Park Ystradgynlais,2023-06-20T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.0
522132,Tawe Park Ystradgynlais,2023-06-20T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
522132,Tawe Park Ystradgynlais,2023-06-20T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.9
522132,Tawe Park Ystradgynlais,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
522132,Tawe Park Ystradgynlais,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
522132,Tawe Park Ystradgynlais,2023-06-20T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
522132,Tawe Park Ystradgynlais,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
522132,Tawe Park Ystradgynlais,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-20T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
522132,Tawe Park Ystradgynlais,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
522132,Tawe Park Ystradgynlais,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
522132,Tawe Park Ystradgynlais,2023-06-20T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
522132,Tawe Park Ystradgynlais,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
522132,Tawe Park Ystradgynlais,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
522132,Tawe Park Ystradgynlais,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
522132,Tawe Park Ystradgynlais,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,26.3
522132,Tawe Park Ystradgynlais,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
522132,Tawe Park Ystradgynlais,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
522132,Tawe Park Ystradgynlais,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
522132,Tawe Park Ystradgynlais,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
522132,Tawe Park Ystradgynlais,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
522132,Tawe Park Ystradgynlais,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
522132,Tawe Park Ystradgynlais,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
522132,Tawe Park Ystradgynlais,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.54
522132,Tawe Park Ystradgynlais,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.19
522132,Tawe Park Ystradgynlais,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.26
522132,Tawe Park Ystradgynlais,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
522132,Tawe Park Ystradgynlais,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
522132,Tawe Park Ystradgynlais,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
522132,Tawe Park Ystradgynlais,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
522132,Tawe Park Ystradgynlais,2023-06-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-20T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-20T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-20T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-20T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-20T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-20T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
522132,Tawe Park Ystradgynlais,2023-06-20T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-20T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.02
522132,Tawe Park Ystradgynlais,2023-06-20T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.79
522132,Tawe Park Ystradgynlais,2023-06-20T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.72
522132,Tawe Park Ystradgynlais,2023-06-20T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
522132,Tawe Park Ystradgynlais,2023-06-20T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.6
522132,Tawe Park Ystradgynlais,2023-06-20T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
522132,Tawe Park Ystradgynlais,2023-06-20T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
522132,Tawe Park Ystradgynlais,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
522132,Tawe Park Ystradgynlais,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
522132,Tawe Park Ystradgynlais,2023-06-20T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
522132,Tawe Park Ystradgynlais,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-20T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
522132,Tawe Park Ystradgynlais,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
522132,Tawe Park Ystradgynlais,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
522132,Tawe Park Ystradgynlais,2023-06-20T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
522132,Tawe Park Ystradgynlais,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
522132,Tawe Park Ystradgynlais,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
522132,Tawe Park Ystradgynlais,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
522132,Tawe Park Ystradgynlais,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,26.4
522132,Tawe Park Ystradgynlais,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
522132,Tawe Park Ystradgynlais,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
522132,Tawe Park Ystradgynlais,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
522132,Tawe Park Ystradgynlais,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
522132,Tawe Park Ystradgynlais,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
522132,Tawe Park Ystradgynlais,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.57
522132,Tawe Park Ystradgynlais,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.95
522132,Tawe Park Ystradgynlais,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.45
522132,Tawe Park Ystradgynlais,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
522132,Tawe Park Ystradgynlais,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
522132,Tawe Park Ystradgynlais,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
522132,Tawe Park Ystradgynlais,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
522132,Tawe Park Ystradgynlais,2023-06-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-20T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-20T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-20T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-20T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-20T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-20T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-20T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
522132,Tawe Park Ystradgynlais,2023-06-20T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-20T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.47
522132,Tawe Park Ystradgynlais,2023-06-20T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.27
522132,Tawe Park Ystradgynlais,2023-06-20T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.87
522132,Tawe Park Ystradgynlais,2023-06-20T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
522132,Tawe Park Ystradgynlais,2023-06-20T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.6
522132,Tawe Park Ystradgynlais,2023-06-20T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
522132,Tawe Park Ystradgynlais,2023-06-20T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.6
522132,Tawe Park Ystradgynlais,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
522132,Tawe Park Ystradgynlais,2023-06-20T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
522132,Tawe Park Ystradgynlais,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
522132,Tawe Park Ystradgynlais,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
522132,Tawe Park Ystradgynlais,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
522132,Tawe Park Ystradgynlais,2023-06-20T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
522132,Tawe Park Ystradgynlais,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
522132,Tawe Park Ystradgynlais,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
522132,Tawe Park Ystradgynlais,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
522132,Tawe Park Ystradgynlais,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,26.4
522132,Tawe Park Ystradgynlais,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
522132,Tawe Park Ystradgynlais,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
522132,Tawe Park Ystradgynlais,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
522132,Tawe Park Ystradgynlais,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
522132,Tawe Park Ystradgynlais,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
522132,Tawe Park Ystradgynlais,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
522132,Tawe Park Ystradgynlais,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.17
522132,Tawe Park Ystradgynlais,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.17
522132,Tawe Park Ystradgynlais,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
522132,Tawe Park Ystradgynlais,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
