Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
522132,Tawe Park Ystradgynlais,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
522132,Tawe Park Ystradgynlais,2023-06-20T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-20T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-20T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-20T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-20T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-20T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-20T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-20T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-20T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-20T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-20T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.04
522132,Tawe Park Ystradgynlais,2023-06-20T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.08
522132,Tawe Park Ystradgynlais,2023-06-20T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.75
522132,Tawe Park Ystradgynlais,2023-06-20T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
522132,Tawe Park Ystradgynlais,2023-06-20T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.1
522132,Tawe Park Ystradgynlais,2023-06-20T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
522132,Tawe Park Ystradgynlais,2023-06-20T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
522132,Tawe Park Ystradgynlais,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
522132,Tawe Park Ystradgynlais,2023-06-20T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
522132,Tawe Park Ystradgynlais,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-20T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
522132,Tawe Park Ystradgynlais,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
522132,Tawe Park Ystradgynlais,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
522132,Tawe Park Ystradgynlais,2023-06-20T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
522132,Tawe Park Ystradgynlais,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
522132,Tawe Park Ystradgynlais,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
522132,Tawe Park Ystradgynlais,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
522132,Tawe Park Ystradgynlais,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,26.5
522132,Tawe Park Ystradgynlais,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
522132,Tawe Park Ystradgynlais,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
522132,Tawe Park Ystradgynlais,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
522132,Tawe Park Ystradgynlais,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
522132,Tawe Park Ystradgynlais,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
522132,Tawe Park Ystradgynlais,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.53
522132,Tawe Park Ystradgynlais,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.03
522132,Tawe Park Ystradgynlais,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.94
522132,Tawe Park Ystradgynlais,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
522132,Tawe Park Ystradgynlais,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
522132,Tawe Park Ystradgynlais,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
522132,Tawe Park Ystradgynlais,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
522132,Tawe Park Ystradgynlais,2023-06-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-20T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-20T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-20T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-20T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-20T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
522132,Tawe Park Ystradgynlais,2023-06-20T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-20T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-20T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.79
522132,Tawe Park Ystradgynlais,2023-06-20T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.01
522132,Tawe Park Ystradgynlais,2023-06-20T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.31
522132,Tawe Park Ystradgynlais,2023-06-20T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
522132,Tawe Park Ystradgynlais,2023-06-20T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.7
522132,Tawe Park Ystradgynlais,2023-06-20T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
522132,Tawe Park Ystradgynlais,2023-06-20T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
522132,Tawe Park Ystradgynlais,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
522132,Tawe Park Ystradgynlais,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
522132,Tawe Park Ystradgynlais,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
522132,Tawe Park Ystradgynlais,2023-06-20T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
522132,Tawe Park Ystradgynlais,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-20T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
522132,Tawe Park Ystradgynlais,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
522132,Tawe Park Ystradgynlais,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
522132,Tawe Park Ystradgynlais,2023-06-20T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
522132,Tawe Park Ystradgynlais,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
522132,Tawe Park Ystradgynlais,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
522132,Tawe Park Ystradgynlais,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
522132,Tawe Park Ystradgynlais,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,26.5
522132,Tawe Park Ystradgynlais,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
522132,Tawe Park Ystradgynlais,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
522132,Tawe Park Ystradgynlais,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
522132,Tawe Park Ystradgynlais,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
522132,Tawe Park Ystradgynlais,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
522132,Tawe Park Ystradgynlais,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.87
522132,Tawe Park Ystradgynlais,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.23
522132,Tawe Park Ystradgynlais,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.71
522132,Tawe Park Ystradgynlais,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
522132,Tawe Park Ystradgynlais,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
522132,Tawe Park Ystradgynlais,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
522132,Tawe Park Ystradgynlais,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
522132,Tawe Park Ystradgynlais,2023-06-20T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-20T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-20T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-20T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-20T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-20T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-20T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-20T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-20T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-20T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
522132,Tawe Park Ystradgynlais,2023-06-20T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-20T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.95
522132,Tawe Park Ystradgynlais,2023-06-20T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.59
522132,Tawe Park Ystradgynlais,2023-06-20T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.9
522132,Tawe Park Ystradgynlais,2023-06-20T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
522132,Tawe Park Ystradgynlais,2023-06-20T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.6
522132,Tawe Park Ystradgynlais,2023-06-20T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.4
522132,Tawe Park Ystradgynlais,2023-06-20T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
522132,Tawe Park Ystradgynlais,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
522132,Tawe Park Ystradgynlais,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
522132,Tawe Park Ystradgynlais,2023-06-20T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
522132,Tawe Park Ystradgynlais,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
522132,Tawe Park Ystradgynlais,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-20T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
522132,Tawe Park Ystradgynlais,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
522132,Tawe Park Ystradgynlais,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
522132,Tawe Park Ystradgynlais,2023-06-20T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
522132,Tawe Park Ystradgynlais,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
522132,Tawe Park Ystradgynlais,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
522132,Tawe Park Ystradgynlais,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
522132,Tawe Park Ystradgynlais,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,26.6
522132,Tawe Park Ystradgynlais,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
522132,Tawe Park Ystradgynlais,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
522132,Tawe Park Ystradgynlais,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
522132,Tawe Park Ystradgynlais,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
522132,Tawe Park Ystradgynlais,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
522132,Tawe Park Ystradgynlais,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
522132,Tawe Park Ystradgynlais,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.37
522132,Tawe Park Ystradgynlais,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.86
522132,Tawe Park Ystradgynlais,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.79
522132,Tawe Park Ystradgynlais,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
522132,Tawe Park Ystradgynlais,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
522132,Tawe Park Ystradgynlais,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
522132,Tawe Park Ystradgynlais,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
522132,Tawe Park Ystradgynlais,2023-06-20T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-20T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-20T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-20T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-20T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-20T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-20T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-20T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
522132,Tawe Park Ystradgynlais,2023-06-20T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
522132,Tawe Park Ystradgynlais,2023-06-20T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-20T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.69
522132,Tawe Park Ystradgynlais,2023-06-20T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.67
522132,Tawe Park Ystradgynlais,2023-06-20T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.69
522132,Tawe Park Ystradgynlais,2023-06-20T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
522132,Tawe Park Ystradgynlais,2023-06-20T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.8
522132,Tawe Park Ystradgynlais,2023-06-20T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
522132,Tawe Park Ystradgynlais,2023-06-20T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
522132,Tawe Park Ystradgynlais,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
522132,Tawe Park Ystradgynlais,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
522132,Tawe Park Ystradgynlais,2023-06-20T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
522132,Tawe Park Ystradgynlais,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
522132,Tawe Park Ystradgynlais,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-20T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
522132,Tawe Park Ystradgynlais,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
522132,Tawe Park Ystradgynlais,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
522132,Tawe Park Ystradgynlais,2023-06-20T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
522132,Tawe Park Ystradgynlais,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
522132,Tawe Park Ystradgynlais,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
522132,Tawe Park Ystradgynlais,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
522132,Tawe Park Ystradgynlais,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,26.7
522132,Tawe Park Ystradgynlais,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
522132,Tawe Park Ystradgynlais,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
522132,Tawe Park Ystradgynlais,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
522132,Tawe Park Ystradgynlais,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
522132,Tawe Park Ystradgynlais,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
522132,Tawe Park Ystradgynlais,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.71
522132,Tawe Park Ystradgynlais,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.89
522132,Tawe Park Ystradgynlais,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.32
522132,Tawe Park Ystradgynlais,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
522132,Tawe Park Ystradgynlais,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
522132,Tawe Park Ystradgynlais,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
522132,Tawe Park Ystradgynlais,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
522132,Tawe Park Ystradgynlais,2023-06-20T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-20T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-20T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-20T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-20T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-20T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-20T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-20T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
522132,Tawe Park Ystradgynlais,2023-06-20T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
522132,Tawe Park Ystradgynlais,2023-06-20T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-20T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.42
522132,Tawe Park Ystradgynlais,2023-06-20T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.59
522132,Tawe Park Ystradgynlais,2023-06-20T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.31
522132,Tawe Park Ystradgynlais,2023-06-20T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
522132,Tawe Park Ystradgynlais,2023-06-20T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.6
522132,Tawe Park Ystradgynlais,2023-06-20T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
522132,Tawe Park Ystradgynlais,2023-06-20T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.7
522132,Tawe Park Ystradgynlais,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
522132,Tawe Park Ystradgynlais,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
522132,Tawe Park Ystradgynlais,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
522132,Tawe Park Ystradgynlais,2023-06-20T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
522132,Tawe Park Ystradgynlais,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
522132,Tawe Park Ystradgynlais,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
522132,Tawe Park Ystradgynlais,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-20T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
522132,Tawe Park Ystradgynlais,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
522132,Tawe Park Ystradgynlais,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
522132,Tawe Park Ystradgynlais,2023-06-20T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
522132,Tawe Park Ystradgynlais,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
522132,Tawe Park Ystradgynlais,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
522132,Tawe Park Ystradgynlais,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
522132,Tawe Park Ystradgynlais,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,26.8
522132,Tawe Park Ystradgynlais,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
522132,Tawe Park Ystradgynlais,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
522132,Tawe Park Ystradgynlais,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
522132,Tawe Park Ystradgynlais,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
522132,Tawe Park Ystradgynlais,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
522132,Tawe Park Ystradgynlais,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.16
522132,Tawe Park Ystradgynlais,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.51
522132,Tawe Park Ystradgynlais,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.52
522132,Tawe Park Ystradgynlais,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
522132,Tawe Park Ystradgynlais,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
522132,Tawe Park Ystradgynlais,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
522132,Tawe Park Ystradgynlais,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
522132,Tawe Park Ystradgynlais,2023-06-20T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-20T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-20T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-20T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-20T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-20T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-20T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
522132,Tawe Park Ystradgynlais,2023-06-20T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-20T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
522132,Tawe Park Ystradgynlais,2023-06-20T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.15
522132,Tawe Park Ystradgynlais,2023-06-20T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.5
522132,Tawe Park Ystradgynlais,2023-06-20T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.22
522132,Tawe Park Ystradgynlais,2023-06-20T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
522132,Tawe Park Ystradgynlais,2023-06-20T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.5
522132,Tawe Park Ystradgynlais,2023-06-20T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
522132,Tawe Park Ystradgynlais,2023-06-20T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
522132,Tawe Park Ystradgynlais,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
522132,Tawe Park Ystradgynlais,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
522132,Tawe Park Ystradgynlais,2023-06-20T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-20T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
522132,Tawe Park Ystradgynlais,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
522132,Tawe Park Ystradgynlais,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
522132,Tawe Park Ystradgynlais,2023-06-20T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
522132,Tawe Park Ystradgynlais,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
522132,Tawe Park Ystradgynlais,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,26.9
522132,Tawe Park Ystradgynlais,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
522132,Tawe Park Ystradgynlais,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
522132,Tawe Park Ystradgynlais,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
522132,Tawe Park Ystradgynlais,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
522132,Tawe Park Ystradgynlais,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
522132,Tawe Park Ystradgynlais,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.41
522132,Tawe Park Ystradgynlais,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.25
522132,Tawe Park Ystradgynlais,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.12
522132,Tawe Park Ystradgynlais,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
522132,Tawe Park Ystradgynlais,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
522132,Tawe Park Ystradgynlais,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
522132,Tawe Park Ystradgynlais,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
522132,Tawe Park Ystradgynlais,2023-06-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-20T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-20T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
522132,Tawe Park Ystradgynlais,2023-06-20T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
522132,Tawe Park Ystradgynlais,2023-06-20T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.06
522132,Tawe Park Ystradgynlais,2023-06-20T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.45
522132,Tawe Park Ystradgynlais,2023-06-20T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.68
522132,Tawe Park Ystradgynlais,2023-06-20T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
522132,Tawe Park Ystradgynlais,2023-06-20T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.3
522132,Tawe Park Ystradgynlais,2023-06-20T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
522132,Tawe Park Ystradgynlais,2023-06-20T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
522132,Tawe Park Ystradgynlais,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
522132,Tawe Park Ystradgynlais,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
522132,Tawe Park Ystradgynlais,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
522132,Tawe Park Ystradgynlais,2023-06-20T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-20T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
522132,Tawe Park Ystradgynlais,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
522132,Tawe Park Ystradgynlais,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
522132,Tawe Park Ystradgynlais,2023-06-20T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
522132,Tawe Park Ystradgynlais,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
522132,Tawe Park Ystradgynlais,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
522132,Tawe Park Ystradgynlais,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,26.9
522132,Tawe Park Ystradgynlais,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
522132,Tawe Park Ystradgynlais,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
522132,Tawe Park Ystradgynlais,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
522132,Tawe Park Ystradgynlais,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
522132,Tawe Park Ystradgynlais,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
522132,Tawe Park Ystradgynlais,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
522132,Tawe Park Ystradgynlais,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.71
522132,Tawe Park Ystradgynlais,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.5
522132,Tawe Park Ystradgynlais,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.48
522132,Tawe Park Ystradgynlais,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
522132,Tawe Park Ystradgynlais,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
522132,Tawe Park Ystradgynlais,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
522132,Tawe Park Ystradgynlais,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
522132,Tawe Park Ystradgynlais,2023-06-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-20T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
522132,Tawe Park Ystradgynlais,2023-06-20T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-20T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
522132,Tawe Park Ystradgynlais,2023-06-20T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.43
522132,Tawe Park Ystradgynlais,2023-06-20T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
522132,Tawe Park Ystradgynlais,2023-06-20T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.78
522132,Tawe Park Ystradgynlais,2023-06-20T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
522132,Tawe Park Ystradgynlais,2023-06-20T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.9
522132,Tawe Park Ystradgynlais,2023-06-20T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
522132,Tawe Park Ystradgynlais,2023-06-20T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.8
522132,Tawe Park Ystradgynlais,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
