Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
522132,Tawe Park Ystradgynlais,2023-06-20T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-20T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
522132,Tawe Park Ystradgynlais,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
522132,Tawe Park Ystradgynlais,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
522132,Tawe Park Ystradgynlais,2023-06-20T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
522132,Tawe Park Ystradgynlais,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
522132,Tawe Park Ystradgynlais,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
522132,Tawe Park Ystradgynlais,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,27.0
522132,Tawe Park Ystradgynlais,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
522132,Tawe Park Ystradgynlais,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
522132,Tawe Park Ystradgynlais,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
522132,Tawe Park Ystradgynlais,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
522132,Tawe Park Ystradgynlais,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
522132,Tawe Park Ystradgynlais,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.75
522132,Tawe Park Ystradgynlais,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.82
522132,Tawe Park Ystradgynlais,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.21
522132,Tawe Park Ystradgynlais,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
522132,Tawe Park Ystradgynlais,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
522132,Tawe Park Ystradgynlais,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
522132,Tawe Park Ystradgynlais,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
522132,Tawe Park Ystradgynlais,2023-06-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-20T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
522132,Tawe Park Ystradgynlais,2023-06-20T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-20T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-20T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.35
522132,Tawe Park Ystradgynlais,2023-06-20T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.8
522132,Tawe Park Ystradgynlais,2023-06-20T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.8
522132,Tawe Park Ystradgynlais,2023-06-20T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
522132,Tawe Park Ystradgynlais,2023-06-20T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.4
522132,Tawe Park Ystradgynlais,2023-06-20T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
522132,Tawe Park Ystradgynlais,2023-06-20T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
522132,Tawe Park Ystradgynlais,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
522132,Tawe Park Ystradgynlais,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
522132,Tawe Park Ystradgynlais,2023-06-20T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
522132,Tawe Park Ystradgynlais,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
522132,Tawe Park Ystradgynlais,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
522132,Tawe Park Ystradgynlais,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
522132,Tawe Park Ystradgynlais,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-20T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
522132,Tawe Park Ystradgynlais,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
522132,Tawe Park Ystradgynlais,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
522132,Tawe Park Ystradgynlais,2023-06-20T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
522132,Tawe Park Ystradgynlais,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
522132,Tawe Park Ystradgynlais,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
522132,Tawe Park Ystradgynlais,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
522132,Tawe Park Ystradgynlais,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,27.1
522132,Tawe Park Ystradgynlais,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522132,Tawe Park Ystradgynlais,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
522132,Tawe Park Ystradgynlais,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
522132,Tawe Park Ystradgynlais,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
522132,Tawe Park Ystradgynlais,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
522132,Tawe Park Ystradgynlais,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
522132,Tawe Park Ystradgynlais,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
522132,Tawe Park Ystradgynlais,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.33
522132,Tawe Park Ystradgynlais,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.47
522132,Tawe Park Ystradgynlais,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.18
522132,Tawe Park Ystradgynlais,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
522132,Tawe Park Ystradgynlais,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
522132,Tawe Park Ystradgynlais,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
522132,Tawe Park Ystradgynlais,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
522132,Tawe Park Ystradgynlais,2023-06-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-20T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
522132,Tawe Park Ystradgynlais,2023-06-20T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-20T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
522132,Tawe Park Ystradgynlais,2023-06-20T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.9
522132,Tawe Park Ystradgynlais,2023-06-20T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.99
522132,Tawe Park Ystradgynlais,2023-06-20T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.95
522132,Tawe Park Ystradgynlais,2023-06-20T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
522132,Tawe Park Ystradgynlais,2023-06-20T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.4
522132,Tawe Park Ystradgynlais,2023-06-20T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
522132,Tawe Park Ystradgynlais,2023-06-20T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
522132,Tawe Park Ystradgynlais,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
522132,Tawe Park Ystradgynlais,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
522132,Tawe Park Ystradgynlais,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
522132,Tawe Park Ystradgynlais,2023-06-20T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
522132,Tawe Park Ystradgynlais,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-20T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
522132,Tawe Park Ystradgynlais,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
522132,Tawe Park Ystradgynlais,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
522132,Tawe Park Ystradgynlais,2023-06-20T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
522132,Tawe Park Ystradgynlais,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
522132,Tawe Park Ystradgynlais,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
522132,Tawe Park Ystradgynlais,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
522132,Tawe Park Ystradgynlais,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,27.1
522132,Tawe Park Ystradgynlais,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
522132,Tawe Park Ystradgynlais,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
522132,Tawe Park Ystradgynlais,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
522132,Tawe Park Ystradgynlais,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
522132,Tawe Park Ystradgynlais,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
522132,Tawe Park Ystradgynlais,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.05
522132,Tawe Park Ystradgynlais,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.94
522132,Tawe Park Ystradgynlais,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.16
522132,Tawe Park Ystradgynlais,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
522132,Tawe Park Ystradgynlais,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
522132,Tawe Park Ystradgynlais,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
522132,Tawe Park Ystradgynlais,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
522132,Tawe Park Ystradgynlais,2023-06-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-20T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
522132,Tawe Park Ystradgynlais,2023-06-20T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-20T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-20T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.84
522132,Tawe Park Ystradgynlais,2023-06-20T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.45
522132,Tawe Park Ystradgynlais,2023-06-20T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.09
522132,Tawe Park Ystradgynlais,2023-06-20T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
522132,Tawe Park Ystradgynlais,2023-06-20T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.2
522132,Tawe Park Ystradgynlais,2023-06-20T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
522132,Tawe Park Ystradgynlais,2023-06-20T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
522132,Tawe Park Ystradgynlais,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
522132,Tawe Park Ystradgynlais,2023-06-20T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
522132,Tawe Park Ystradgynlais,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
522132,Tawe Park Ystradgynlais,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
522132,Tawe Park Ystradgynlais,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-20T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
522132,Tawe Park Ystradgynlais,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
522132,Tawe Park Ystradgynlais,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
522132,Tawe Park Ystradgynlais,2023-06-20T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
522132,Tawe Park Ystradgynlais,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
522132,Tawe Park Ystradgynlais,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
522132,Tawe Park Ystradgynlais,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
522132,Tawe Park Ystradgynlais,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,27.2
522132,Tawe Park Ystradgynlais,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
522132,Tawe Park Ystradgynlais,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
522132,Tawe Park Ystradgynlais,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
522132,Tawe Park Ystradgynlais,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
522132,Tawe Park Ystradgynlais,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
522132,Tawe Park Ystradgynlais,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
522132,Tawe Park Ystradgynlais,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
522132,Tawe Park Ystradgynlais,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.54
522132,Tawe Park Ystradgynlais,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.61
522132,Tawe Park Ystradgynlais,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.67
522132,Tawe Park Ystradgynlais,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
522132,Tawe Park Ystradgynlais,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
522132,Tawe Park Ystradgynlais,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
522132,Tawe Park Ystradgynlais,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
522132,Tawe Park Ystradgynlais,2023-06-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-20T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
522132,Tawe Park Ystradgynlais,2023-06-20T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-20T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
522132,Tawe Park Ystradgynlais,2023-06-20T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.26
522132,Tawe Park Ystradgynlais,2023-06-20T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.19
522132,Tawe Park Ystradgynlais,2023-06-20T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.58
522132,Tawe Park Ystradgynlais,2023-06-20T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
522132,Tawe Park Ystradgynlais,2023-06-20T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.8
522132,Tawe Park Ystradgynlais,2023-06-20T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
522132,Tawe Park Ystradgynlais,2023-06-20T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.7
522132,Tawe Park Ystradgynlais,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
522132,Tawe Park Ystradgynlais,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
522132,Tawe Park Ystradgynlais,2023-06-20T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
522132,Tawe Park Ystradgynlais,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
522132,Tawe Park Ystradgynlais,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
522132,Tawe Park Ystradgynlais,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-20T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
522132,Tawe Park Ystradgynlais,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
522132,Tawe Park Ystradgynlais,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
522132,Tawe Park Ystradgynlais,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
522132,Tawe Park Ystradgynlais,2023-06-20T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
522132,Tawe Park Ystradgynlais,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
522132,Tawe Park Ystradgynlais,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
522132,Tawe Park Ystradgynlais,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
522132,Tawe Park Ystradgynlais,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,27.3
522132,Tawe Park Ystradgynlais,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
522132,Tawe Park Ystradgynlais,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
522132,Tawe Park Ystradgynlais,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
522132,Tawe Park Ystradgynlais,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
522132,Tawe Park Ystradgynlais,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
522132,Tawe Park Ystradgynlais,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
522132,Tawe Park Ystradgynlais,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.98
522132,Tawe Park Ystradgynlais,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.72
522132,Tawe Park Ystradgynlais,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.01
522132,Tawe Park Ystradgynlais,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
522132,Tawe Park Ystradgynlais,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
522132,Tawe Park Ystradgynlais,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
522132,Tawe Park Ystradgynlais,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
522132,Tawe Park Ystradgynlais,2023-06-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-20T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
522132,Tawe Park Ystradgynlais,2023-06-20T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-20T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-20T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.64
522132,Tawe Park Ystradgynlais,2023-06-20T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.08
522132,Tawe Park Ystradgynlais,2023-06-20T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.62
522132,Tawe Park Ystradgynlais,2023-06-20T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
522132,Tawe Park Ystradgynlais,2023-06-20T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.0
522132,Tawe Park Ystradgynlais,2023-06-20T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
522132,Tawe Park Ystradgynlais,2023-06-20T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.7
522132,Tawe Park Ystradgynlais,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
522132,Tawe Park Ystradgynlais,2023-06-20T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
522132,Tawe Park Ystradgynlais,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
522132,Tawe Park Ystradgynlais,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-20T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
522132,Tawe Park Ystradgynlais,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
522132,Tawe Park Ystradgynlais,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
522132,Tawe Park Ystradgynlais,2023-06-20T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
522132,Tawe Park Ystradgynlais,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
522132,Tawe Park Ystradgynlais,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
522132,Tawe Park Ystradgynlais,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
522132,Tawe Park Ystradgynlais,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,27.4
522132,Tawe Park Ystradgynlais,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
522132,Tawe Park Ystradgynlais,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
522132,Tawe Park Ystradgynlais,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
522132,Tawe Park Ystradgynlais,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
522132,Tawe Park Ystradgynlais,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
522132,Tawe Park Ystradgynlais,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
522132,Tawe Park Ystradgynlais,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.12
522132,Tawe Park Ystradgynlais,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.16
522132,Tawe Park Ystradgynlais,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.95
522132,Tawe Park Ystradgynlais,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
522132,Tawe Park Ystradgynlais,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
522132,Tawe Park Ystradgynlais,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
522132,Tawe Park Ystradgynlais,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
522132,Tawe Park Ystradgynlais,2023-06-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-20T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
522132,Tawe Park Ystradgynlais,2023-06-20T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-20T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
522132,Tawe Park Ystradgynlais,2023-06-20T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.89
522132,Tawe Park Ystradgynlais,2023-06-20T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
522132,Tawe Park Ystradgynlais,2023-06-20T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.99
522132,Tawe Park Ystradgynlais,2023-06-20T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
522132,Tawe Park Ystradgynlais,2023-06-20T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.9
522132,Tawe Park Ystradgynlais,2023-06-20T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
522132,Tawe Park Ystradgynlais,2023-06-20T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.3
522132,Tawe Park Ystradgynlais,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
522132,Tawe Park Ystradgynlais,2023-06-20T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
522132,Tawe Park Ystradgynlais,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
522132,Tawe Park Ystradgynlais,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
522132,Tawe Park Ystradgynlais,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-20T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
522132,Tawe Park Ystradgynlais,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
522132,Tawe Park Ystradgynlais,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
522132,Tawe Park Ystradgynlais,2023-06-20T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
522132,Tawe Park Ystradgynlais,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
522132,Tawe Park Ystradgynlais,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
522132,Tawe Park Ystradgynlais,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
522132,Tawe Park Ystradgynlais,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,27.4
522132,Tawe Park Ystradgynlais,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
522132,Tawe Park Ystradgynlais,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
522132,Tawe Park Ystradgynlais,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
522132,Tawe Park Ystradgynlais,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
522132,Tawe Park Ystradgynlais,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
522132,Tawe Park Ystradgynlais,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
522132,Tawe Park Ystradgynlais,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
522132,Tawe Park Ystradgynlais,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.16
522132,Tawe Park Ystradgynlais,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.17
522132,Tawe Park Ystradgynlais,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.85
522132,Tawe Park Ystradgynlais,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
522132,Tawe Park Ystradgynlais,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
522132,Tawe Park Ystradgynlais,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
522132,Tawe Park Ystradgynlais,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
522132,Tawe Park Ystradgynlais,2023-06-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-20T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
522132,Tawe Park Ystradgynlais,2023-06-20T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-20T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-20T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.72
522132,Tawe Park Ystradgynlais,2023-06-20T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.69
522132,Tawe Park Ystradgynlais,2023-06-20T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.59
522132,Tawe Park Ystradgynlais,2023-06-20T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.5
522132,Tawe Park Ystradgynlais,2023-06-20T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.7
522132,Tawe Park Ystradgynlais,2023-06-20T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
522132,Tawe Park Ystradgynlais,2023-06-20T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.4
522132,Tawe Park Ystradgynlais,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
522132,Tawe Park Ystradgynlais,2023-06-20T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
522132,Tawe Park Ystradgynlais,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
522132,Tawe Park Ystradgynlais,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-20T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
522132,Tawe Park Ystradgynlais,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
