Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-20T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-20T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
522132,Tawe Park Ystradgynlais,2023-06-20T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522132,Tawe Park Ystradgynlais,2023-06-20T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.0
522132,Tawe Park Ystradgynlais,2023-06-20T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.95
522132,Tawe Park Ystradgynlais,2023-06-20T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.88
522132,Tawe Park Ystradgynlais,2023-06-20T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
522132,Tawe Park Ystradgynlais,2023-06-20T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.0
522132,Tawe Park Ystradgynlais,2023-06-20T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.1
522132,Tawe Park Ystradgynlais,2023-06-20T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.3
522132,Tawe Park Ystradgynlais,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
522132,Tawe Park Ystradgynlais,2023-06-20T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
522132,Tawe Park Ystradgynlais,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
522132,Tawe Park Ystradgynlais,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-20T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
522132,Tawe Park Ystradgynlais,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.68
522132,Tawe Park Ystradgynlais,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.83
522132,Tawe Park Ystradgynlais,2023-06-20T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
522132,Tawe Park Ystradgynlais,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
522132,Tawe Park Ystradgynlais,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
522132,Tawe Park Ystradgynlais,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
522132,Tawe Park Ystradgynlais,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,28.1
522132,Tawe Park Ystradgynlais,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
522132,Tawe Park Ystradgynlais,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
522132,Tawe Park Ystradgynlais,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
522132,Tawe Park Ystradgynlais,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
522132,Tawe Park Ystradgynlais,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
522132,Tawe Park Ystradgynlais,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
522132,Tawe Park Ystradgynlais,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
522132,Tawe Park Ystradgynlais,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
522132,Tawe Park Ystradgynlais,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.93
522132,Tawe Park Ystradgynlais,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.03
522132,Tawe Park Ystradgynlais,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.32
522132,Tawe Park Ystradgynlais,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
522132,Tawe Park Ystradgynlais,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
522132,Tawe Park Ystradgynlais,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
522132,Tawe Park Ystradgynlais,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
522132,Tawe Park Ystradgynlais,2023-06-20T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-20T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-20T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-20T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-20T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-20T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-20T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-20T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-20T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-20T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-20T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-20T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.04
522132,Tawe Park Ystradgynlais,2023-06-20T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.32
522132,Tawe Park Ystradgynlais,2023-06-20T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.55
522132,Tawe Park Ystradgynlais,2023-06-20T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
522132,Tawe Park Ystradgynlais,2023-06-20T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.4
522132,Tawe Park Ystradgynlais,2023-06-20T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.7
522132,Tawe Park Ystradgynlais,2023-06-20T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.0
522132,Tawe Park Ystradgynlais,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
522132,Tawe Park Ystradgynlais,2023-06-20T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
522132,Tawe Park Ystradgynlais,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
522132,Tawe Park Ystradgynlais,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
522132,Tawe Park Ystradgynlais,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-20T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.25
522132,Tawe Park Ystradgynlais,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.04
522132,Tawe Park Ystradgynlais,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.04
522132,Tawe Park Ystradgynlais,2023-06-20T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
522132,Tawe Park Ystradgynlais,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
522132,Tawe Park Ystradgynlais,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
522132,Tawe Park Ystradgynlais,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
522132,Tawe Park Ystradgynlais,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,28.2
522132,Tawe Park Ystradgynlais,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
522132,Tawe Park Ystradgynlais,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
522132,Tawe Park Ystradgynlais,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
522132,Tawe Park Ystradgynlais,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
522132,Tawe Park Ystradgynlais,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
522132,Tawe Park Ystradgynlais,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
522132,Tawe Park Ystradgynlais,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
522132,Tawe Park Ystradgynlais,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.25
522132,Tawe Park Ystradgynlais,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.64
522132,Tawe Park Ystradgynlais,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.07
522132,Tawe Park Ystradgynlais,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
522132,Tawe Park Ystradgynlais,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
522132,Tawe Park Ystradgynlais,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
522132,Tawe Park Ystradgynlais,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
522132,Tawe Park Ystradgynlais,2023-06-20T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-20T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-20T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-20T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-20T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-20T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-20T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-20T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-20T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-20T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
522132,Tawe Park Ystradgynlais,2023-06-20T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.25
522132,Tawe Park Ystradgynlais,2023-06-20T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.78
522132,Tawe Park Ystradgynlais,2023-06-20T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.82
522132,Tawe Park Ystradgynlais,2023-06-20T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
522132,Tawe Park Ystradgynlais,2023-06-20T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.9
522132,Tawe Park Ystradgynlais,2023-06-20T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.0
522132,Tawe Park Ystradgynlais,2023-06-20T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.8
522132,Tawe Park Ystradgynlais,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
522132,Tawe Park Ystradgynlais,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
522132,Tawe Park Ystradgynlais,2023-06-20T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
522132,Tawe Park Ystradgynlais,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-20T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
522132,Tawe Park Ystradgynlais,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.44
522132,Tawe Park Ystradgynlais,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
522132,Tawe Park Ystradgynlais,2023-06-20T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
522132,Tawe Park Ystradgynlais,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
522132,Tawe Park Ystradgynlais,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
522132,Tawe Park Ystradgynlais,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
522132,Tawe Park Ystradgynlais,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,28.3
522132,Tawe Park Ystradgynlais,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
522132,Tawe Park Ystradgynlais,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
522132,Tawe Park Ystradgynlais,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
522132,Tawe Park Ystradgynlais,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
522132,Tawe Park Ystradgynlais,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
522132,Tawe Park Ystradgynlais,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
522132,Tawe Park Ystradgynlais,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
522132,Tawe Park Ystradgynlais,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
522132,Tawe Park Ystradgynlais,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.19
522132,Tawe Park Ystradgynlais,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.04
522132,Tawe Park Ystradgynlais,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.05
522132,Tawe Park Ystradgynlais,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
522132,Tawe Park Ystradgynlais,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
522132,Tawe Park Ystradgynlais,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
522132,Tawe Park Ystradgynlais,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
522132,Tawe Park Ystradgynlais,2023-06-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-20T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-20T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-20T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-20T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-20T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-20T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-20T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-20T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-20T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-20T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-20T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.92
522132,Tawe Park Ystradgynlais,2023-06-20T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.53
522132,Tawe Park Ystradgynlais,2023-06-20T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.69
522132,Tawe Park Ystradgynlais,2023-06-20T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.5
522132,Tawe Park Ystradgynlais,2023-06-20T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.2
522132,Tawe Park Ystradgynlais,2023-06-20T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.3
522132,Tawe Park Ystradgynlais,2023-06-20T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.2
522132,Tawe Park Ystradgynlais,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
522132,Tawe Park Ystradgynlais,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
522132,Tawe Park Ystradgynlais,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
522132,Tawe Park Ystradgynlais,2023-06-20T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
522132,Tawe Park Ystradgynlais,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
522132,Tawe Park Ystradgynlais,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-20T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.54
522132,Tawe Park Ystradgynlais,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
522132,Tawe Park Ystradgynlais,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
522132,Tawe Park Ystradgynlais,2023-06-20T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
522132,Tawe Park Ystradgynlais,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
522132,Tawe Park Ystradgynlais,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
522132,Tawe Park Ystradgynlais,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
522132,Tawe Park Ystradgynlais,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,28.4
522132,Tawe Park Ystradgynlais,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
522132,Tawe Park Ystradgynlais,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
522132,Tawe Park Ystradgynlais,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
522132,Tawe Park Ystradgynlais,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
522132,Tawe Park Ystradgynlais,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
522132,Tawe Park Ystradgynlais,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
522132,Tawe Park Ystradgynlais,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
522132,Tawe Park Ystradgynlais,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
522132,Tawe Park Ystradgynlais,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
522132,Tawe Park Ystradgynlais,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.81
522132,Tawe Park Ystradgynlais,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.66
522132,Tawe Park Ystradgynlais,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.98
522132,Tawe Park Ystradgynlais,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
522132,Tawe Park Ystradgynlais,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
522132,Tawe Park Ystradgynlais,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
522132,Tawe Park Ystradgynlais,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
522132,Tawe Park Ystradgynlais,2023-06-20T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-20T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-20T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-20T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-20T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-20T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-20T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-20T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-20T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-20T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-20T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-20T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-20T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.62
522132,Tawe Park Ystradgynlais,2023-06-20T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.15
522132,Tawe Park Ystradgynlais,2023-06-20T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.87
522132,Tawe Park Ystradgynlais,2023-06-20T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.8
522132,Tawe Park Ystradgynlais,2023-06-20T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.9
522132,Tawe Park Ystradgynlais,2023-06-20T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
522132,Tawe Park Ystradgynlais,2023-06-20T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.5
522132,Tawe Park Ystradgynlais,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
522132,Tawe Park Ystradgynlais,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.44
522132,Tawe Park Ystradgynlais,2023-06-20T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
522132,Tawe Park Ystradgynlais,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
522132,Tawe Park Ystradgynlais,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
522132,Tawe Park Ystradgynlais,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-20T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
522132,Tawe Park Ystradgynlais,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
522132,Tawe Park Ystradgynlais,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
522132,Tawe Park Ystradgynlais,2023-06-20T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
522132,Tawe Park Ystradgynlais,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
522132,Tawe Park Ystradgynlais,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
522132,Tawe Park Ystradgynlais,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
522132,Tawe Park Ystradgynlais,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,28.5
522132,Tawe Park Ystradgynlais,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
522132,Tawe Park Ystradgynlais,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
522132,Tawe Park Ystradgynlais,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
522132,Tawe Park Ystradgynlais,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
522132,Tawe Park Ystradgynlais,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
522132,Tawe Park Ystradgynlais,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
522132,Tawe Park Ystradgynlais,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
522132,Tawe Park Ystradgynlais,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
522132,Tawe Park Ystradgynlais,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.76
522132,Tawe Park Ystradgynlais,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.48
522132,Tawe Park Ystradgynlais,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.88
522132,Tawe Park Ystradgynlais,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
522132,Tawe Park Ystradgynlais,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
522132,Tawe Park Ystradgynlais,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
522132,Tawe Park Ystradgynlais,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
522132,Tawe Park Ystradgynlais,2023-06-21T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-21T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-21T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-21T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-21T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-21T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-21T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-21T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-21T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
522132,Tawe Park Ystradgynlais,2023-06-21T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-21T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522132,Tawe Park Ystradgynlais,2023-06-21T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.46
522132,Tawe Park Ystradgynlais,2023-06-21T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.19
522132,Tawe Park Ystradgynlais,2023-06-21T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.15
522132,Tawe Park Ystradgynlais,2023-06-21T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,55.6
522132,Tawe Park Ystradgynlais,2023-06-21T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.8
522132,Tawe Park Ystradgynlais,2023-06-21T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
522132,Tawe Park Ystradgynlais,2023-06-21T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
522132,Tawe Park Ystradgynlais,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
522132,Tawe Park Ystradgynlais,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
522132,Tawe Park Ystradgynlais,2023-06-21T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
522132,Tawe Park Ystradgynlais,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-21T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
522132,Tawe Park Ystradgynlais,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
522132,Tawe Park Ystradgynlais,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
522132,Tawe Park Ystradgynlais,2023-06-21T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
522132,Tawe Park Ystradgynlais,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
522132,Tawe Park Ystradgynlais,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
522132,Tawe Park Ystradgynlais,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,29.5
522132,Tawe Park Ystradgynlais,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
522132,Tawe Park Ystradgynlais,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
522132,Tawe Park Ystradgynlais,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
522132,Tawe Park Ystradgynlais,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
522132,Tawe Park Ystradgynlais,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
522132,Tawe Park Ystradgynlais,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
522132,Tawe Park Ystradgynlais,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
522132,Tawe Park Ystradgynlais,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.99
522132,Tawe Park Ystradgynlais,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.44
522132,Tawe Park Ystradgynlais,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.01
522132,Tawe Park Ystradgynlais,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
522132,Tawe Park Ystradgynlais,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
522132,Tawe Park Ystradgynlais,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
522132,Tawe Park Ystradgynlais,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
522132,Tawe Park Ystradgynlais,2023-06-21T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-21T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-21T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-21T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-21T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-21T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-21T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-21T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-21T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-21T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-21T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-21T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.91
522132,Tawe Park Ystradgynlais,2023-06-21T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.91
522132,Tawe Park Ystradgynlais,2023-06-21T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.87
522132,Tawe Park Ystradgynlais,2023-06-21T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,59.7
522132,Tawe Park Ystradgynlais,2023-06-21T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.7
522132,Tawe Park Ystradgynlais,2023-06-21T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
522132,Tawe Park Ystradgynlais,2023-06-21T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
522132,Tawe Park Ystradgynlais,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
522132,Tawe Park Ystradgynlais,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
522132,Tawe Park Ystradgynlais,2023-06-21T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
522132,Tawe Park Ystradgynlais,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
522132,Tawe Park Ystradgynlais,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-21T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
522132,Tawe Park Ystradgynlais,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
522132,Tawe Park Ystradgynlais,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
522132,Tawe Park Ystradgynlais,2023-06-21T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
522132,Tawe Park Ystradgynlais,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
522132,Tawe Park Ystradgynlais,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
522132,Tawe Park Ystradgynlais,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,29.5
522132,Tawe Park Ystradgynlais,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
522132,Tawe Park Ystradgynlais,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
522132,Tawe Park Ystradgynlais,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
522132,Tawe Park Ystradgynlais,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
522132,Tawe Park Ystradgynlais,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
522132,Tawe Park Ystradgynlais,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
522132,Tawe Park Ystradgynlais,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
522132,Tawe Park Ystradgynlais,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.68
522132,Tawe Park Ystradgynlais,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.94
522132,Tawe Park Ystradgynlais,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.83
522132,Tawe Park Ystradgynlais,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
522132,Tawe Park Ystradgynlais,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
522132,Tawe Park Ystradgynlais,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
522132,Tawe Park Ystradgynlais,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
522132,Tawe Park Ystradgynlais,2023-06-21T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-21T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-21T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-21T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-21T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-21T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-21T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-21T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
522132,Tawe Park Ystradgynlais,2023-06-21T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-21T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-21T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.67
522132,Tawe Park Ystradgynlais,2023-06-21T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.11
522132,Tawe Park Ystradgynlais,2023-06-21T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.1
522132,Tawe Park Ystradgynlais,2023-06-21T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,49.4
522132,Tawe Park Ystradgynlais,2023-06-21T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.9
522132,Tawe Park Ystradgynlais,2023-06-21T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
522132,Tawe Park Ystradgynlais,2023-06-21T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
522132,Tawe Park Ystradgynlais,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
