Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
522132,Tawe Park Ystradgynlais,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
522132,Tawe Park Ystradgynlais,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
522132,Tawe Park Ystradgynlais,2023-06-21T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
522132,Tawe Park Ystradgynlais,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
522132,Tawe Park Ystradgynlais,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-21T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
522132,Tawe Park Ystradgynlais,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
522132,Tawe Park Ystradgynlais,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
522132,Tawe Park Ystradgynlais,2023-06-21T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
522132,Tawe Park Ystradgynlais,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
522132,Tawe Park Ystradgynlais,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
522132,Tawe Park Ystradgynlais,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,29.7
522132,Tawe Park Ystradgynlais,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
522132,Tawe Park Ystradgynlais,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
522132,Tawe Park Ystradgynlais,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
522132,Tawe Park Ystradgynlais,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
522132,Tawe Park Ystradgynlais,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
522132,Tawe Park Ystradgynlais,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
522132,Tawe Park Ystradgynlais,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
522132,Tawe Park Ystradgynlais,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.73
522132,Tawe Park Ystradgynlais,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.2
522132,Tawe Park Ystradgynlais,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.35
522132,Tawe Park Ystradgynlais,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
522132,Tawe Park Ystradgynlais,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
522132,Tawe Park Ystradgynlais,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
522132,Tawe Park Ystradgynlais,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
522132,Tawe Park Ystradgynlais,2023-06-21T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-21T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-21T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-21T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-21T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-21T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-21T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-21T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-21T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-21T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
522132,Tawe Park Ystradgynlais,2023-06-21T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.29
522132,Tawe Park Ystradgynlais,2023-06-21T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.14
522132,Tawe Park Ystradgynlais,2023-06-21T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.78
522132,Tawe Park Ystradgynlais,2023-06-21T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.7
522132,Tawe Park Ystradgynlais,2023-06-21T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.2
522132,Tawe Park Ystradgynlais,2023-06-21T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
522132,Tawe Park Ystradgynlais,2023-06-21T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
522132,Tawe Park Ystradgynlais,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
522132,Tawe Park Ystradgynlais,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
522132,Tawe Park Ystradgynlais,2023-06-21T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-21T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
522132,Tawe Park Ystradgynlais,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
522132,Tawe Park Ystradgynlais,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
522132,Tawe Park Ystradgynlais,2023-06-21T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
522132,Tawe Park Ystradgynlais,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
522132,Tawe Park Ystradgynlais,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
522132,Tawe Park Ystradgynlais,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,29.7
522132,Tawe Park Ystradgynlais,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
522132,Tawe Park Ystradgynlais,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
522132,Tawe Park Ystradgynlais,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
522132,Tawe Park Ystradgynlais,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
522132,Tawe Park Ystradgynlais,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
522132,Tawe Park Ystradgynlais,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
522132,Tawe Park Ystradgynlais,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
522132,Tawe Park Ystradgynlais,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.53
522132,Tawe Park Ystradgynlais,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.79
522132,Tawe Park Ystradgynlais,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.58
522132,Tawe Park Ystradgynlais,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
522132,Tawe Park Ystradgynlais,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
522132,Tawe Park Ystradgynlais,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
522132,Tawe Park Ystradgynlais,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
522132,Tawe Park Ystradgynlais,2023-06-21T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-21T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-21T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-21T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-21T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-21T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-21T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-21T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
522132,Tawe Park Ystradgynlais,2023-06-21T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-21T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522132,Tawe Park Ystradgynlais,2023-06-21T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.77
522132,Tawe Park Ystradgynlais,2023-06-21T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.37
522132,Tawe Park Ystradgynlais,2023-06-21T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.97
522132,Tawe Park Ystradgynlais,2023-06-21T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
522132,Tawe Park Ystradgynlais,2023-06-21T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.7
522132,Tawe Park Ystradgynlais,2023-06-21T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
522132,Tawe Park Ystradgynlais,2023-06-21T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
522132,Tawe Park Ystradgynlais,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
522132,Tawe Park Ystradgynlais,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
522132,Tawe Park Ystradgynlais,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
522132,Tawe Park Ystradgynlais,2023-06-21T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
522132,Tawe Park Ystradgynlais,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-21T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
522132,Tawe Park Ystradgynlais,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
522132,Tawe Park Ystradgynlais,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
522132,Tawe Park Ystradgynlais,2023-06-21T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
522132,Tawe Park Ystradgynlais,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
522132,Tawe Park Ystradgynlais,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
522132,Tawe Park Ystradgynlais,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
522132,Tawe Park Ystradgynlais,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,29.8
522132,Tawe Park Ystradgynlais,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
522132,Tawe Park Ystradgynlais,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
522132,Tawe Park Ystradgynlais,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
522132,Tawe Park Ystradgynlais,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
522132,Tawe Park Ystradgynlais,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
522132,Tawe Park Ystradgynlais,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
522132,Tawe Park Ystradgynlais,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.24
522132,Tawe Park Ystradgynlais,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.2
522132,Tawe Park Ystradgynlais,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.24
522132,Tawe Park Ystradgynlais,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
522132,Tawe Park Ystradgynlais,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
522132,Tawe Park Ystradgynlais,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
522132,Tawe Park Ystradgynlais,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
522132,Tawe Park Ystradgynlais,2023-06-21T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-21T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-21T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-21T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-21T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-21T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-21T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-21T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-21T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
522132,Tawe Park Ystradgynlais,2023-06-21T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-21T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
522132,Tawe Park Ystradgynlais,2023-06-21T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.23
522132,Tawe Park Ystradgynlais,2023-06-21T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.73
522132,Tawe Park Ystradgynlais,2023-06-21T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.88
522132,Tawe Park Ystradgynlais,2023-06-21T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.2
522132,Tawe Park Ystradgynlais,2023-06-21T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.0
522132,Tawe Park Ystradgynlais,2023-06-21T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
522132,Tawe Park Ystradgynlais,2023-06-21T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
522132,Tawe Park Ystradgynlais,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
522132,Tawe Park Ystradgynlais,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
522132,Tawe Park Ystradgynlais,2023-06-21T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
522132,Tawe Park Ystradgynlais,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-21T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
522132,Tawe Park Ystradgynlais,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
522132,Tawe Park Ystradgynlais,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
522132,Tawe Park Ystradgynlais,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
522132,Tawe Park Ystradgynlais,2023-06-21T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
522132,Tawe Park Ystradgynlais,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
522132,Tawe Park Ystradgynlais,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
522132,Tawe Park Ystradgynlais,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
522132,Tawe Park Ystradgynlais,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,30.0
522132,Tawe Park Ystradgynlais,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
522132,Tawe Park Ystradgynlais,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
522132,Tawe Park Ystradgynlais,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
522132,Tawe Park Ystradgynlais,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
522132,Tawe Park Ystradgynlais,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
522132,Tawe Park Ystradgynlais,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
522132,Tawe Park Ystradgynlais,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.67
522132,Tawe Park Ystradgynlais,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.69
522132,Tawe Park Ystradgynlais,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
522132,Tawe Park Ystradgynlais,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
522132,Tawe Park Ystradgynlais,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
522132,Tawe Park Ystradgynlais,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
522132,Tawe Park Ystradgynlais,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
522132,Tawe Park Ystradgynlais,2023-06-21T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-21T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-21T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-21T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-21T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-21T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-21T22:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-21T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-21T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-21T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-21T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-21T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-21T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-21T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.28
522132,Tawe Park Ystradgynlais,2023-06-21T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.28
522132,Tawe Park Ystradgynlais,2023-06-21T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.81
522132,Tawe Park Ystradgynlais,2023-06-21T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
522132,Tawe Park Ystradgynlais,2023-06-21T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.0
522132,Tawe Park Ystradgynlais,2023-06-21T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
522132,Tawe Park Ystradgynlais,2023-06-21T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
522132,Tawe Park Ystradgynlais,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
522132,Tawe Park Ystradgynlais,2023-06-21T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
522132,Tawe Park Ystradgynlais,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-21T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
522132,Tawe Park Ystradgynlais,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
522132,Tawe Park Ystradgynlais,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
522132,Tawe Park Ystradgynlais,2023-06-21T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
522132,Tawe Park Ystradgynlais,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
522132,Tawe Park Ystradgynlais,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
522132,Tawe Park Ystradgynlais,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
522132,Tawe Park Ystradgynlais,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,30.2
522132,Tawe Park Ystradgynlais,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
522132,Tawe Park Ystradgynlais,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
522132,Tawe Park Ystradgynlais,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
522132,Tawe Park Ystradgynlais,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
522132,Tawe Park Ystradgynlais,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
522132,Tawe Park Ystradgynlais,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
522132,Tawe Park Ystradgynlais,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.88
522132,Tawe Park Ystradgynlais,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.29
522132,Tawe Park Ystradgynlais,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.73
522132,Tawe Park Ystradgynlais,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
522132,Tawe Park Ystradgynlais,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
522132,Tawe Park Ystradgynlais,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
522132,Tawe Park Ystradgynlais,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
522132,Tawe Park Ystradgynlais,2023-06-21T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-21T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-21T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-21T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-21T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-21T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-21T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-21T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
522132,Tawe Park Ystradgynlais,2023-06-21T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
522132,Tawe Park Ystradgynlais,2023-06-21T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-21T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.32
522132,Tawe Park Ystradgynlais,2023-06-21T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.15
522132,Tawe Park Ystradgynlais,2023-06-21T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.2
522132,Tawe Park Ystradgynlais,2023-06-21T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.9
522132,Tawe Park Ystradgynlais,2023-06-21T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.8
522132,Tawe Park Ystradgynlais,2023-06-21T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
522132,Tawe Park Ystradgynlais,2023-06-21T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
522132,Tawe Park Ystradgynlais,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
522132,Tawe Park Ystradgynlais,2023-06-21T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
522132,Tawe Park Ystradgynlais,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-21T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
522132,Tawe Park Ystradgynlais,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
522132,Tawe Park Ystradgynlais,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
522132,Tawe Park Ystradgynlais,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
522132,Tawe Park Ystradgynlais,2023-06-21T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
522132,Tawe Park Ystradgynlais,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
522132,Tawe Park Ystradgynlais,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
522132,Tawe Park Ystradgynlais,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
522132,Tawe Park Ystradgynlais,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,30.3
522132,Tawe Park Ystradgynlais,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
522132,Tawe Park Ystradgynlais,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
522132,Tawe Park Ystradgynlais,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
522132,Tawe Park Ystradgynlais,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
522132,Tawe Park Ystradgynlais,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
522132,Tawe Park Ystradgynlais,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
522132,Tawe Park Ystradgynlais,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
522132,Tawe Park Ystradgynlais,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.53
522132,Tawe Park Ystradgynlais,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.38
522132,Tawe Park Ystradgynlais,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.27
522132,Tawe Park Ystradgynlais,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
522132,Tawe Park Ystradgynlais,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
522132,Tawe Park Ystradgynlais,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
522132,Tawe Park Ystradgynlais,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
522132,Tawe Park Ystradgynlais,2023-06-21T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-21T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-21T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-21T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-21T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-21T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-21T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-21T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
522132,Tawe Park Ystradgynlais,2023-06-21T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-21T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-21T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.62
522132,Tawe Park Ystradgynlais,2023-06-21T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.53
522132,Tawe Park Ystradgynlais,2023-06-21T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.89
522132,Tawe Park Ystradgynlais,2023-06-21T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.3
522132,Tawe Park Ystradgynlais,2023-06-21T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.9
522132,Tawe Park Ystradgynlais,2023-06-21T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
522132,Tawe Park Ystradgynlais,2023-06-21T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.1
522132,Tawe Park Ystradgynlais,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
522132,Tawe Park Ystradgynlais,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
522132,Tawe Park Ystradgynlais,2023-06-21T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
522132,Tawe Park Ystradgynlais,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-21T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
522132,Tawe Park Ystradgynlais,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
522132,Tawe Park Ystradgynlais,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
522132,Tawe Park Ystradgynlais,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
522132,Tawe Park Ystradgynlais,2023-06-21T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
522132,Tawe Park Ystradgynlais,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
522132,Tawe Park Ystradgynlais,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
522132,Tawe Park Ystradgynlais,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
522132,Tawe Park Ystradgynlais,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,30.5
522132,Tawe Park Ystradgynlais,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
522132,Tawe Park Ystradgynlais,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
522132,Tawe Park Ystradgynlais,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
522132,Tawe Park Ystradgynlais,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
522132,Tawe Park Ystradgynlais,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
522132,Tawe Park Ystradgynlais,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
522132,Tawe Park Ystradgynlais,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.96
522132,Tawe Park Ystradgynlais,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.12
522132,Tawe Park Ystradgynlais,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.55
522132,Tawe Park Ystradgynlais,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
522132,Tawe Park Ystradgynlais,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
522132,Tawe Park Ystradgynlais,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
522132,Tawe Park Ystradgynlais,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
522132,Tawe Park Ystradgynlais,2023-06-21T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-21T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-21T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-21T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-21T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-21T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-21T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-21T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-21T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-21T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-21T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-21T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-21T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.57
522132,Tawe Park Ystradgynlais,2023-06-21T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.72
522132,Tawe Park Ystradgynlais,2023-06-21T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.75
522132,Tawe Park Ystradgynlais,2023-06-21T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
522132,Tawe Park Ystradgynlais,2023-06-21T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.6
522132,Tawe Park Ystradgynlais,2023-06-21T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
522132,Tawe Park Ystradgynlais,2023-06-21T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
522132,Tawe Park Ystradgynlais,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
522132,Tawe Park Ystradgynlais,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
522132,Tawe Park Ystradgynlais,2023-06-21T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
522132,Tawe Park Ystradgynlais,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-21T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
522132,Tawe Park Ystradgynlais,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
522132,Tawe Park Ystradgynlais,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
522132,Tawe Park Ystradgynlais,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
