Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-21T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
522132,Tawe Park Ystradgynlais,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
522132,Tawe Park Ystradgynlais,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
522132,Tawe Park Ystradgynlais,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
522132,Tawe Park Ystradgynlais,2023-06-21T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
522132,Tawe Park Ystradgynlais,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
522132,Tawe Park Ystradgynlais,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
522132,Tawe Park Ystradgynlais,2023-06-21T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
522132,Tawe Park Ystradgynlais,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
522132,Tawe Park Ystradgynlais,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
522132,Tawe Park Ystradgynlais,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
522132,Tawe Park Ystradgynlais,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,33.2
522132,Tawe Park Ystradgynlais,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
522132,Tawe Park Ystradgynlais,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
522132,Tawe Park Ystradgynlais,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
522132,Tawe Park Ystradgynlais,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
522132,Tawe Park Ystradgynlais,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
522132,Tawe Park Ystradgynlais,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
522132,Tawe Park Ystradgynlais,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.77
522132,Tawe Park Ystradgynlais,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.63
522132,Tawe Park Ystradgynlais,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.71
522132,Tawe Park Ystradgynlais,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
522132,Tawe Park Ystradgynlais,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
522132,Tawe Park Ystradgynlais,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
522132,Tawe Park Ystradgynlais,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
522132,Tawe Park Ystradgynlais,2023-06-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-21T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-21T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-21T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-21T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.97
522132,Tawe Park Ystradgynlais,2023-06-21T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.16
522132,Tawe Park Ystradgynlais,2023-06-21T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.6
522132,Tawe Park Ystradgynlais,2023-06-21T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,57.7
522132,Tawe Park Ystradgynlais,2023-06-21T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.8
522132,Tawe Park Ystradgynlais,2023-06-21T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
522132,Tawe Park Ystradgynlais,2023-06-21T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.3
522132,Tawe Park Ystradgynlais,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
522132,Tawe Park Ystradgynlais,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
522132,Tawe Park Ystradgynlais,2023-06-21T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
522132,Tawe Park Ystradgynlais,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
522132,Tawe Park Ystradgynlais,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
522132,Tawe Park Ystradgynlais,2023-06-21T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
522132,Tawe Park Ystradgynlais,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
522132,Tawe Park Ystradgynlais,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
522132,Tawe Park Ystradgynlais,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
522132,Tawe Park Ystradgynlais,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
522132,Tawe Park Ystradgynlais,2023-06-21T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
522132,Tawe Park Ystradgynlais,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
522132,Tawe Park Ystradgynlais,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
522132,Tawe Park Ystradgynlais,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
522132,Tawe Park Ystradgynlais,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,33.3
522132,Tawe Park Ystradgynlais,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
522132,Tawe Park Ystradgynlais,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
522132,Tawe Park Ystradgynlais,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
522132,Tawe Park Ystradgynlais,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
522132,Tawe Park Ystradgynlais,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
522132,Tawe Park Ystradgynlais,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
522132,Tawe Park Ystradgynlais,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
522132,Tawe Park Ystradgynlais,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.3
522132,Tawe Park Ystradgynlais,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.67
522132,Tawe Park Ystradgynlais,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.24
522132,Tawe Park Ystradgynlais,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
522132,Tawe Park Ystradgynlais,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
522132,Tawe Park Ystradgynlais,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
522132,Tawe Park Ystradgynlais,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
522132,Tawe Park Ystradgynlais,2023-06-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-21T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-21T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-21T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-21T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.24
522132,Tawe Park Ystradgynlais,2023-06-21T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.84
522132,Tawe Park Ystradgynlais,2023-06-21T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.44
522132,Tawe Park Ystradgynlais,2023-06-21T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,53.6
522132,Tawe Park Ystradgynlais,2023-06-21T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.7
522132,Tawe Park Ystradgynlais,2023-06-21T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.9
522132,Tawe Park Ystradgynlais,2023-06-21T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.9
522132,Tawe Park Ystradgynlais,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
522132,Tawe Park Ystradgynlais,2023-06-21T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
522132,Tawe Park Ystradgynlais,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
522132,Tawe Park Ystradgynlais,2023-06-21T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
522132,Tawe Park Ystradgynlais,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
522132,Tawe Park Ystradgynlais,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.05
522132,Tawe Park Ystradgynlais,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
522132,Tawe Park Ystradgynlais,2023-06-21T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
522132,Tawe Park Ystradgynlais,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
522132,Tawe Park Ystradgynlais,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
522132,Tawe Park Ystradgynlais,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
522132,Tawe Park Ystradgynlais,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,33.4
522132,Tawe Park Ystradgynlais,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
522132,Tawe Park Ystradgynlais,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
522132,Tawe Park Ystradgynlais,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
522132,Tawe Park Ystradgynlais,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
522132,Tawe Park Ystradgynlais,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
522132,Tawe Park Ystradgynlais,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
522132,Tawe Park Ystradgynlais,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.07
522132,Tawe Park Ystradgynlais,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.91
522132,Tawe Park Ystradgynlais,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.62
522132,Tawe Park Ystradgynlais,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
522132,Tawe Park Ystradgynlais,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
522132,Tawe Park Ystradgynlais,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
522132,Tawe Park Ystradgynlais,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
522132,Tawe Park Ystradgynlais,2023-06-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-21T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-21T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-21T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
522132,Tawe Park Ystradgynlais,2023-06-21T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.25
522132,Tawe Park Ystradgynlais,2023-06-21T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.69
522132,Tawe Park Ystradgynlais,2023-06-21T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.59
522132,Tawe Park Ystradgynlais,2023-06-21T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.7
522132,Tawe Park Ystradgynlais,2023-06-21T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.0
522132,Tawe Park Ystradgynlais,2023-06-21T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.6
522132,Tawe Park Ystradgynlais,2023-06-21T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.6
522132,Tawe Park Ystradgynlais,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
522132,Tawe Park Ystradgynlais,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
522132,Tawe Park Ystradgynlais,2023-06-21T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
522132,Tawe Park Ystradgynlais,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
522132,Tawe Park Ystradgynlais,2023-06-21T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
522132,Tawe Park Ystradgynlais,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
522132,Tawe Park Ystradgynlais,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
522132,Tawe Park Ystradgynlais,2023-06-21T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
522132,Tawe Park Ystradgynlais,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
522132,Tawe Park Ystradgynlais,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
522132,Tawe Park Ystradgynlais,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
522132,Tawe Park Ystradgynlais,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,33.5
522132,Tawe Park Ystradgynlais,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
522132,Tawe Park Ystradgynlais,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
522132,Tawe Park Ystradgynlais,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
522132,Tawe Park Ystradgynlais,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
522132,Tawe Park Ystradgynlais,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
522132,Tawe Park Ystradgynlais,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
522132,Tawe Park Ystradgynlais,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
522132,Tawe Park Ystradgynlais,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.94
522132,Tawe Park Ystradgynlais,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.09
522132,Tawe Park Ystradgynlais,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.01
522132,Tawe Park Ystradgynlais,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
522132,Tawe Park Ystradgynlais,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
522132,Tawe Park Ystradgynlais,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
522132,Tawe Park Ystradgynlais,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
522132,Tawe Park Ystradgynlais,2023-06-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-21T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-21T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-21T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-21T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.19
522132,Tawe Park Ystradgynlais,2023-06-21T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.83
522132,Tawe Park Ystradgynlais,2023-06-21T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.33
522132,Tawe Park Ystradgynlais,2023-06-21T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,50.1
522132,Tawe Park Ystradgynlais,2023-06-21T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.4
522132,Tawe Park Ystradgynlais,2023-06-21T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.8
522132,Tawe Park Ystradgynlais,2023-06-21T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.0
522132,Tawe Park Ystradgynlais,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
522132,Tawe Park Ystradgynlais,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
522132,Tawe Park Ystradgynlais,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
522132,Tawe Park Ystradgynlais,2023-06-21T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
522132,Tawe Park Ystradgynlais,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
522132,Tawe Park Ystradgynlais,2023-06-21T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
522132,Tawe Park Ystradgynlais,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
522132,Tawe Park Ystradgynlais,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
522132,Tawe Park Ystradgynlais,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
522132,Tawe Park Ystradgynlais,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
522132,Tawe Park Ystradgynlais,2023-06-21T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
522132,Tawe Park Ystradgynlais,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
522132,Tawe Park Ystradgynlais,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
522132,Tawe Park Ystradgynlais,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
522132,Tawe Park Ystradgynlais,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,33.6
522132,Tawe Park Ystradgynlais,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522132,Tawe Park Ystradgynlais,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
522132,Tawe Park Ystradgynlais,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
522132,Tawe Park Ystradgynlais,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
522132,Tawe Park Ystradgynlais,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
522132,Tawe Park Ystradgynlais,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
522132,Tawe Park Ystradgynlais,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.08
522132,Tawe Park Ystradgynlais,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.63
522132,Tawe Park Ystradgynlais,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.71
522132,Tawe Park Ystradgynlais,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
522132,Tawe Park Ystradgynlais,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
522132,Tawe Park Ystradgynlais,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
522132,Tawe Park Ystradgynlais,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
522132,Tawe Park Ystradgynlais,2023-06-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-21T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-21T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-21T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-21T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.8
522132,Tawe Park Ystradgynlais,2023-06-21T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.77
522132,Tawe Park Ystradgynlais,2023-06-21T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.76
522132,Tawe Park Ystradgynlais,2023-06-21T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,52.1
522132,Tawe Park Ystradgynlais,2023-06-21T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.8
522132,Tawe Park Ystradgynlais,2023-06-21T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.9
522132,Tawe Park Ystradgynlais,2023-06-21T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.1
522132,Tawe Park Ystradgynlais,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-21T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
522132,Tawe Park Ystradgynlais,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-21T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
522132,Tawe Park Ystradgynlais,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
522132,Tawe Park Ystradgynlais,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
522132,Tawe Park Ystradgynlais,2023-06-21T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
522132,Tawe Park Ystradgynlais,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
522132,Tawe Park Ystradgynlais,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
522132,Tawe Park Ystradgynlais,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
522132,Tawe Park Ystradgynlais,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,33.6
522132,Tawe Park Ystradgynlais,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
522132,Tawe Park Ystradgynlais,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
522132,Tawe Park Ystradgynlais,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
522132,Tawe Park Ystradgynlais,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
522132,Tawe Park Ystradgynlais,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
522132,Tawe Park Ystradgynlais,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.06
522132,Tawe Park Ystradgynlais,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.03
522132,Tawe Park Ystradgynlais,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.54
522132,Tawe Park Ystradgynlais,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
522132,Tawe Park Ystradgynlais,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
522132,Tawe Park Ystradgynlais,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
522132,Tawe Park Ystradgynlais,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
522132,Tawe Park Ystradgynlais,2023-06-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-21T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-21T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-21T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-21T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.68
522132,Tawe Park Ystradgynlais,2023-06-21T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.64
522132,Tawe Park Ystradgynlais,2023-06-21T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.46
522132,Tawe Park Ystradgynlais,2023-06-21T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
522132,Tawe Park Ystradgynlais,2023-06-21T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.2
522132,Tawe Park Ystradgynlais,2023-06-21T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
522132,Tawe Park Ystradgynlais,2023-06-21T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.0
522132,Tawe Park Ystradgynlais,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-21T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
522132,Tawe Park Ystradgynlais,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-21T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
522132,Tawe Park Ystradgynlais,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
522132,Tawe Park Ystradgynlais,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
522132,Tawe Park Ystradgynlais,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
522132,Tawe Park Ystradgynlais,2023-06-21T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
522132,Tawe Park Ystradgynlais,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
522132,Tawe Park Ystradgynlais,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
522132,Tawe Park Ystradgynlais,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
522132,Tawe Park Ystradgynlais,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,33.6
522132,Tawe Park Ystradgynlais,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
522132,Tawe Park Ystradgynlais,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
522132,Tawe Park Ystradgynlais,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
522132,Tawe Park Ystradgynlais,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
522132,Tawe Park Ystradgynlais,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
522132,Tawe Park Ystradgynlais,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.98
522132,Tawe Park Ystradgynlais,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.89
522132,Tawe Park Ystradgynlais,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.93
522132,Tawe Park Ystradgynlais,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
522132,Tawe Park Ystradgynlais,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
522132,Tawe Park Ystradgynlais,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
522132,Tawe Park Ystradgynlais,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
522132,Tawe Park Ystradgynlais,2023-06-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-21T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-21T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-21T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-21T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.74
522132,Tawe Park Ystradgynlais,2023-06-21T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.0
522132,Tawe Park Ystradgynlais,2023-06-21T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.9
522132,Tawe Park Ystradgynlais,2023-06-21T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,58.8
522132,Tawe Park Ystradgynlais,2023-06-21T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.9
522132,Tawe Park Ystradgynlais,2023-06-21T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
522132,Tawe Park Ystradgynlais,2023-06-21T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
522132,Tawe Park Ystradgynlais,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
522132,Tawe Park Ystradgynlais,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
522132,Tawe Park Ystradgynlais,2023-06-21T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
522132,Tawe Park Ystradgynlais,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
522132,Tawe Park Ystradgynlais,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
522132,Tawe Park Ystradgynlais,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
522132,Tawe Park Ystradgynlais,2023-06-21T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
522132,Tawe Park Ystradgynlais,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
522132,Tawe Park Ystradgynlais,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
522132,Tawe Park Ystradgynlais,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
522132,Tawe Park Ystradgynlais,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
522132,Tawe Park Ystradgynlais,2023-06-21T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
522132,Tawe Park Ystradgynlais,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
522132,Tawe Park Ystradgynlais,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
