Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
522132,Tawe Park Ystradgynlais,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,33.7
522132,Tawe Park Ystradgynlais,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
522132,Tawe Park Ystradgynlais,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
522132,Tawe Park Ystradgynlais,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
522132,Tawe Park Ystradgynlais,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
522132,Tawe Park Ystradgynlais,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
522132,Tawe Park Ystradgynlais,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.99
522132,Tawe Park Ystradgynlais,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.58
522132,Tawe Park Ystradgynlais,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.67
522132,Tawe Park Ystradgynlais,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
522132,Tawe Park Ystradgynlais,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
522132,Tawe Park Ystradgynlais,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
522132,Tawe Park Ystradgynlais,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
522132,Tawe Park Ystradgynlais,2023-06-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-21T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-21T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-21T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-21T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.6
522132,Tawe Park Ystradgynlais,2023-06-21T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.15
522132,Tawe Park Ystradgynlais,2023-06-21T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.66
522132,Tawe Park Ystradgynlais,2023-06-21T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,62.3
522132,Tawe Park Ystradgynlais,2023-06-21T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.7
522132,Tawe Park Ystradgynlais,2023-06-21T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.7
522132,Tawe Park Ystradgynlais,2023-06-21T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
522132,Tawe Park Ystradgynlais,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
522132,Tawe Park Ystradgynlais,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-21T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
522132,Tawe Park Ystradgynlais,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-21T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
522132,Tawe Park Ystradgynlais,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
522132,Tawe Park Ystradgynlais,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
522132,Tawe Park Ystradgynlais,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
522132,Tawe Park Ystradgynlais,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
522132,Tawe Park Ystradgynlais,2023-06-21T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
522132,Tawe Park Ystradgynlais,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
522132,Tawe Park Ystradgynlais,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
522132,Tawe Park Ystradgynlais,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
522132,Tawe Park Ystradgynlais,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,33.8
522132,Tawe Park Ystradgynlais,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
522132,Tawe Park Ystradgynlais,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
522132,Tawe Park Ystradgynlais,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
522132,Tawe Park Ystradgynlais,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
522132,Tawe Park Ystradgynlais,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.89
522132,Tawe Park Ystradgynlais,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.71
522132,Tawe Park Ystradgynlais,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.2
522132,Tawe Park Ystradgynlais,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
522132,Tawe Park Ystradgynlais,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
522132,Tawe Park Ystradgynlais,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
522132,Tawe Park Ystradgynlais,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
522132,Tawe Park Ystradgynlais,2023-06-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-21T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
522132,Tawe Park Ystradgynlais,2023-06-21T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-21T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
522132,Tawe Park Ystradgynlais,2023-06-21T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.65
522132,Tawe Park Ystradgynlais,2023-06-21T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.82
522132,Tawe Park Ystradgynlais,2023-06-21T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.64
522132,Tawe Park Ystradgynlais,2023-06-21T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
522132,Tawe Park Ystradgynlais,2023-06-21T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.2
522132,Tawe Park Ystradgynlais,2023-06-21T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
522132,Tawe Park Ystradgynlais,2023-06-21T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.9
522132,Tawe Park Ystradgynlais,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
522132,Tawe Park Ystradgynlais,2023-06-21T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
522132,Tawe Park Ystradgynlais,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-21T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
522132,Tawe Park Ystradgynlais,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
522132,Tawe Park Ystradgynlais,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
522132,Tawe Park Ystradgynlais,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
522132,Tawe Park Ystradgynlais,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.7
522132,Tawe Park Ystradgynlais,2023-06-21T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
522132,Tawe Park Ystradgynlais,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
522132,Tawe Park Ystradgynlais,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
522132,Tawe Park Ystradgynlais,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
522132,Tawe Park Ystradgynlais,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,33.9
522132,Tawe Park Ystradgynlais,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
522132,Tawe Park Ystradgynlais,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
522132,Tawe Park Ystradgynlais,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
522132,Tawe Park Ystradgynlais,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
522132,Tawe Park Ystradgynlais,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
522132,Tawe Park Ystradgynlais,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.37
522132,Tawe Park Ystradgynlais,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.51
522132,Tawe Park Ystradgynlais,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.02
522132,Tawe Park Ystradgynlais,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
522132,Tawe Park Ystradgynlais,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
522132,Tawe Park Ystradgynlais,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
522132,Tawe Park Ystradgynlais,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
522132,Tawe Park Ystradgynlais,2023-06-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-21T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-21T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-21T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-21T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.18
522132,Tawe Park Ystradgynlais,2023-06-21T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.42
522132,Tawe Park Ystradgynlais,2023-06-21T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.6
522132,Tawe Park Ystradgynlais,2023-06-21T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,51.2
522132,Tawe Park Ystradgynlais,2023-06-21T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.5
522132,Tawe Park Ystradgynlais,2023-06-21T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.2
522132,Tawe Park Ystradgynlais,2023-06-21T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
522132,Tawe Park Ystradgynlais,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
522132,Tawe Park Ystradgynlais,2023-06-21T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
522132,Tawe Park Ystradgynlais,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-21T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
522132,Tawe Park Ystradgynlais,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
522132,Tawe Park Ystradgynlais,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
522132,Tawe Park Ystradgynlais,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
522132,Tawe Park Ystradgynlais,2023-06-21T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
522132,Tawe Park Ystradgynlais,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
522132,Tawe Park Ystradgynlais,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
522132,Tawe Park Ystradgynlais,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
522132,Tawe Park Ystradgynlais,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,33.9
522132,Tawe Park Ystradgynlais,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
522132,Tawe Park Ystradgynlais,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
522132,Tawe Park Ystradgynlais,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
522132,Tawe Park Ystradgynlais,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
522132,Tawe Park Ystradgynlais,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
522132,Tawe Park Ystradgynlais,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
522132,Tawe Park Ystradgynlais,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.45
522132,Tawe Park Ystradgynlais,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.44
522132,Tawe Park Ystradgynlais,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.53
522132,Tawe Park Ystradgynlais,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
522132,Tawe Park Ystradgynlais,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
522132,Tawe Park Ystradgynlais,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
522132,Tawe Park Ystradgynlais,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
522132,Tawe Park Ystradgynlais,2023-06-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-21T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-21T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-21T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-21T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.07
522132,Tawe Park Ystradgynlais,2023-06-21T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.54
522132,Tawe Park Ystradgynlais,2023-06-21T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.38
522132,Tawe Park Ystradgynlais,2023-06-21T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,59.2
522132,Tawe Park Ystradgynlais,2023-06-21T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.0
522132,Tawe Park Ystradgynlais,2023-06-21T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.2
522132,Tawe Park Ystradgynlais,2023-06-21T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
522132,Tawe Park Ystradgynlais,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
522132,Tawe Park Ystradgynlais,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
522132,Tawe Park Ystradgynlais,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
522132,Tawe Park Ystradgynlais,2023-06-21T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
522132,Tawe Park Ystradgynlais,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-21T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
522132,Tawe Park Ystradgynlais,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
522132,Tawe Park Ystradgynlais,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
522132,Tawe Park Ystradgynlais,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.41
522132,Tawe Park Ystradgynlais,2023-06-21T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
522132,Tawe Park Ystradgynlais,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
522132,Tawe Park Ystradgynlais,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
522132,Tawe Park Ystradgynlais,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
522132,Tawe Park Ystradgynlais,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,34.0
522132,Tawe Park Ystradgynlais,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522132,Tawe Park Ystradgynlais,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
522132,Tawe Park Ystradgynlais,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
522132,Tawe Park Ystradgynlais,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
522132,Tawe Park Ystradgynlais,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
522132,Tawe Park Ystradgynlais,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.98
522132,Tawe Park Ystradgynlais,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.53
522132,Tawe Park Ystradgynlais,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.65
522132,Tawe Park Ystradgynlais,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
522132,Tawe Park Ystradgynlais,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
522132,Tawe Park Ystradgynlais,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
522132,Tawe Park Ystradgynlais,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
522132,Tawe Park Ystradgynlais,2023-06-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-21T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-21T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-21T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-21T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.13
522132,Tawe Park Ystradgynlais,2023-06-21T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.72
522132,Tawe Park Ystradgynlais,2023-06-21T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.21
522132,Tawe Park Ystradgynlais,2023-06-21T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,52.8
522132,Tawe Park Ystradgynlais,2023-06-21T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.4
522132,Tawe Park Ystradgynlais,2023-06-21T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.7
522132,Tawe Park Ystradgynlais,2023-06-21T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.7
522132,Tawe Park Ystradgynlais,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
522132,Tawe Park Ystradgynlais,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
522132,Tawe Park Ystradgynlais,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-21T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
522132,Tawe Park Ystradgynlais,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
522132,Tawe Park Ystradgynlais,2023-06-21T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
522132,Tawe Park Ystradgynlais,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.45
522132,Tawe Park Ystradgynlais,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.64
522132,Tawe Park Ystradgynlais,2023-06-21T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
522132,Tawe Park Ystradgynlais,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
522132,Tawe Park Ystradgynlais,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
522132,Tawe Park Ystradgynlais,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
522132,Tawe Park Ystradgynlais,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,34.1
522132,Tawe Park Ystradgynlais,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
522132,Tawe Park Ystradgynlais,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
522132,Tawe Park Ystradgynlais,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
522132,Tawe Park Ystradgynlais,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
522132,Tawe Park Ystradgynlais,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.72
522132,Tawe Park Ystradgynlais,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.88
522132,Tawe Park Ystradgynlais,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.54
522132,Tawe Park Ystradgynlais,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
522132,Tawe Park Ystradgynlais,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
522132,Tawe Park Ystradgynlais,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
522132,Tawe Park Ystradgynlais,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
522132,Tawe Park Ystradgynlais,2023-06-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-21T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
522132,Tawe Park Ystradgynlais,2023-06-21T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-21T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-21T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.96
522132,Tawe Park Ystradgynlais,2023-06-21T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.4
522132,Tawe Park Ystradgynlais,2023-06-21T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.03
522132,Tawe Park Ystradgynlais,2023-06-21T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,63.9
522132,Tawe Park Ystradgynlais,2023-06-21T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,108.1
522132,Tawe Park Ystradgynlais,2023-06-21T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.5
522132,Tawe Park Ystradgynlais,2023-06-21T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.6
522132,Tawe Park Ystradgynlais,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
522132,Tawe Park Ystradgynlais,2023-06-21T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
522132,Tawe Park Ystradgynlais,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
522132,Tawe Park Ystradgynlais,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
522132,Tawe Park Ystradgynlais,2023-06-21T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
522132,Tawe Park Ystradgynlais,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
522132,Tawe Park Ystradgynlais,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.82
522132,Tawe Park Ystradgynlais,2023-06-21T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
522132,Tawe Park Ystradgynlais,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
522132,Tawe Park Ystradgynlais,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
522132,Tawe Park Ystradgynlais,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
522132,Tawe Park Ystradgynlais,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,34.2
522132,Tawe Park Ystradgynlais,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
522132,Tawe Park Ystradgynlais,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522132,Tawe Park Ystradgynlais,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
522132,Tawe Park Ystradgynlais,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
522132,Tawe Park Ystradgynlais,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
522132,Tawe Park Ystradgynlais,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.19
522132,Tawe Park Ystradgynlais,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.47
522132,Tawe Park Ystradgynlais,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.17
522132,Tawe Park Ystradgynlais,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
522132,Tawe Park Ystradgynlais,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
522132,Tawe Park Ystradgynlais,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
522132,Tawe Park Ystradgynlais,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
522132,Tawe Park Ystradgynlais,2023-06-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-21T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-21T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-21T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-21T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.49
522132,Tawe Park Ystradgynlais,2023-06-21T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.89
522132,Tawe Park Ystradgynlais,2023-06-21T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.37
522132,Tawe Park Ystradgynlais,2023-06-21T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,70.3
522132,Tawe Park Ystradgynlais,2023-06-21T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,118.8
522132,Tawe Park Ystradgynlais,2023-06-21T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.7
522132,Tawe Park Ystradgynlais,2023-06-21T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.1
522132,Tawe Park Ystradgynlais,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
522132,Tawe Park Ystradgynlais,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
522132,Tawe Park Ystradgynlais,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
522132,Tawe Park Ystradgynlais,2023-06-21T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
522132,Tawe Park Ystradgynlais,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
522132,Tawe Park Ystradgynlais,2023-06-21T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
522132,Tawe Park Ystradgynlais,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
522132,Tawe Park Ystradgynlais,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.53
522132,Tawe Park Ystradgynlais,2023-06-21T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
522132,Tawe Park Ystradgynlais,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
522132,Tawe Park Ystradgynlais,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
522132,Tawe Park Ystradgynlais,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
522132,Tawe Park Ystradgynlais,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,34.3
522132,Tawe Park Ystradgynlais,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
522132,Tawe Park Ystradgynlais,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
522132,Tawe Park Ystradgynlais,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
522132,Tawe Park Ystradgynlais,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
522132,Tawe Park Ystradgynlais,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
522132,Tawe Park Ystradgynlais,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.43
522132,Tawe Park Ystradgynlais,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.75
522132,Tawe Park Ystradgynlais,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.41
522132,Tawe Park Ystradgynlais,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
522132,Tawe Park Ystradgynlais,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
522132,Tawe Park Ystradgynlais,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
522132,Tawe Park Ystradgynlais,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
522132,Tawe Park Ystradgynlais,2023-06-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.24
