Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-21T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-21T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
522132,Tawe Park Ystradgynlais,2023-06-21T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-21T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,30.56
522132,Tawe Park Ystradgynlais,2023-06-21T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.52
522132,Tawe Park Ystradgynlais,2023-06-21T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.15
522132,Tawe Park Ystradgynlais,2023-06-21T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,79.2
522132,Tawe Park Ystradgynlais,2023-06-21T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,126.8
522132,Tawe Park Ystradgynlais,2023-06-21T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.9
522132,Tawe Park Ystradgynlais,2023-06-21T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.9
522132,Tawe Park Ystradgynlais,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
522132,Tawe Park Ystradgynlais,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
522132,Tawe Park Ystradgynlais,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
522132,Tawe Park Ystradgynlais,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
522132,Tawe Park Ystradgynlais,2023-06-21T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
522132,Tawe Park Ystradgynlais,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
522132,Tawe Park Ystradgynlais,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
522132,Tawe Park Ystradgynlais,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
522132,Tawe Park Ystradgynlais,2023-06-21T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
522132,Tawe Park Ystradgynlais,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.82
522132,Tawe Park Ystradgynlais,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.93
522132,Tawe Park Ystradgynlais,2023-06-21T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
522132,Tawe Park Ystradgynlais,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
522132,Tawe Park Ystradgynlais,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
522132,Tawe Park Ystradgynlais,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
522132,Tawe Park Ystradgynlais,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,34.3
522132,Tawe Park Ystradgynlais,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
522132,Tawe Park Ystradgynlais,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522132,Tawe Park Ystradgynlais,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
522132,Tawe Park Ystradgynlais,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
522132,Tawe Park Ystradgynlais,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
522132,Tawe Park Ystradgynlais,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
522132,Tawe Park Ystradgynlais,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
522132,Tawe Park Ystradgynlais,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.77
522132,Tawe Park Ystradgynlais,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.54
522132,Tawe Park Ystradgynlais,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.24
522132,Tawe Park Ystradgynlais,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
522132,Tawe Park Ystradgynlais,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
522132,Tawe Park Ystradgynlais,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
522132,Tawe Park Ystradgynlais,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
522132,Tawe Park Ystradgynlais,2023-06-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
522132,Tawe Park Ystradgynlais,2023-06-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-21T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-21T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
522132,Tawe Park Ystradgynlais,2023-06-21T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-21T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.76
522132,Tawe Park Ystradgynlais,2023-06-21T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.22
522132,Tawe Park Ystradgynlais,2023-06-21T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.34
522132,Tawe Park Ystradgynlais,2023-06-21T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,59.0
522132,Tawe Park Ystradgynlais,2023-06-21T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,111.7
522132,Tawe Park Ystradgynlais,2023-06-21T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.0
522132,Tawe Park Ystradgynlais,2023-06-21T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.6
522132,Tawe Park Ystradgynlais,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
522132,Tawe Park Ystradgynlais,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
522132,Tawe Park Ystradgynlais,2023-06-21T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
522132,Tawe Park Ystradgynlais,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
522132,Tawe Park Ystradgynlais,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
522132,Tawe Park Ystradgynlais,2023-06-21T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
522132,Tawe Park Ystradgynlais,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
522132,Tawe Park Ystradgynlais,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.55
522132,Tawe Park Ystradgynlais,2023-06-21T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.4
522132,Tawe Park Ystradgynlais,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
522132,Tawe Park Ystradgynlais,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
522132,Tawe Park Ystradgynlais,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.4
522132,Tawe Park Ystradgynlais,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,34.4
522132,Tawe Park Ystradgynlais,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
522132,Tawe Park Ystradgynlais,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522132,Tawe Park Ystradgynlais,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
522132,Tawe Park Ystradgynlais,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
522132,Tawe Park Ystradgynlais,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
522132,Tawe Park Ystradgynlais,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.25
522132,Tawe Park Ystradgynlais,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.2
522132,Tawe Park Ystradgynlais,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.93
522132,Tawe Park Ystradgynlais,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,99.1
522132,Tawe Park Ystradgynlais,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
522132,Tawe Park Ystradgynlais,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
522132,Tawe Park Ystradgynlais,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
522132,Tawe Park Ystradgynlais,2023-06-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-21T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-21T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-21T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-21T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.66
522132,Tawe Park Ystradgynlais,2023-06-21T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.97
522132,Tawe Park Ystradgynlais,2023-06-21T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.75
522132,Tawe Park Ystradgynlais,2023-06-21T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,57.0
522132,Tawe Park Ystradgynlais,2023-06-21T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.8
522132,Tawe Park Ystradgynlais,2023-06-21T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.1
522132,Tawe Park Ystradgynlais,2023-06-21T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.1
522132,Tawe Park Ystradgynlais,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
522132,Tawe Park Ystradgynlais,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
522132,Tawe Park Ystradgynlais,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
522132,Tawe Park Ystradgynlais,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
522132,Tawe Park Ystradgynlais,2023-06-21T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
522132,Tawe Park Ystradgynlais,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
522132,Tawe Park Ystradgynlais,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
522132,Tawe Park Ystradgynlais,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
522132,Tawe Park Ystradgynlais,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
522132,Tawe Park Ystradgynlais,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-21T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
522132,Tawe Park Ystradgynlais,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
522132,Tawe Park Ystradgynlais,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.79
522132,Tawe Park Ystradgynlais,2023-06-21T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
522132,Tawe Park Ystradgynlais,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
522132,Tawe Park Ystradgynlais,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
522132,Tawe Park Ystradgynlais,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.9
522132,Tawe Park Ystradgynlais,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,34.4
522132,Tawe Park Ystradgynlais,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
522132,Tawe Park Ystradgynlais,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522132,Tawe Park Ystradgynlais,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
522132,Tawe Park Ystradgynlais,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
522132,Tawe Park Ystradgynlais,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.5
522132,Tawe Park Ystradgynlais,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.25
522132,Tawe Park Ystradgynlais,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.66
522132,Tawe Park Ystradgynlais,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
522132,Tawe Park Ystradgynlais,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
522132,Tawe Park Ystradgynlais,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
522132,Tawe Park Ystradgynlais,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
522132,Tawe Park Ystradgynlais,2023-06-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-21T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-21T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-21T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-21T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.57
522132,Tawe Park Ystradgynlais,2023-06-21T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.55
522132,Tawe Park Ystradgynlais,2023-06-21T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.63
522132,Tawe Park Ystradgynlais,2023-06-21T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,51.4
522132,Tawe Park Ystradgynlais,2023-06-21T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.0
522132,Tawe Park Ystradgynlais,2023-06-21T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.8
522132,Tawe Park Ystradgynlais,2023-06-21T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.7
522132,Tawe Park Ystradgynlais,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
522132,Tawe Park Ystradgynlais,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
522132,Tawe Park Ystradgynlais,2023-06-21T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
522132,Tawe Park Ystradgynlais,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
522132,Tawe Park Ystradgynlais,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
522132,Tawe Park Ystradgynlais,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
522132,Tawe Park Ystradgynlais,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
522132,Tawe Park Ystradgynlais,2023-06-21T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
522132,Tawe Park Ystradgynlais,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
522132,Tawe Park Ystradgynlais,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
522132,Tawe Park Ystradgynlais,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
522132,Tawe Park Ystradgynlais,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.82
522132,Tawe Park Ystradgynlais,2023-06-21T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
522132,Tawe Park Ystradgynlais,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
522132,Tawe Park Ystradgynlais,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
522132,Tawe Park Ystradgynlais,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
522132,Tawe Park Ystradgynlais,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,34.3
522132,Tawe Park Ystradgynlais,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
522132,Tawe Park Ystradgynlais,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522132,Tawe Park Ystradgynlais,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
522132,Tawe Park Ystradgynlais,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
522132,Tawe Park Ystradgynlais,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.31
522132,Tawe Park Ystradgynlais,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.28
522132,Tawe Park Ystradgynlais,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.21
522132,Tawe Park Ystradgynlais,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
522132,Tawe Park Ystradgynlais,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
522132,Tawe Park Ystradgynlais,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
522132,Tawe Park Ystradgynlais,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
522132,Tawe Park Ystradgynlais,2023-06-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-21T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-21T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-21T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-21T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.08
522132,Tawe Park Ystradgynlais,2023-06-21T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.75
522132,Tawe Park Ystradgynlais,2023-06-21T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.46
522132,Tawe Park Ystradgynlais,2023-06-21T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,54.8
522132,Tawe Park Ystradgynlais,2023-06-21T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.7
522132,Tawe Park Ystradgynlais,2023-06-21T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.3
522132,Tawe Park Ystradgynlais,2023-06-21T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.2
522132,Tawe Park Ystradgynlais,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
522132,Tawe Park Ystradgynlais,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
522132,Tawe Park Ystradgynlais,2023-06-21T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
522132,Tawe Park Ystradgynlais,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
522132,Tawe Park Ystradgynlais,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
522132,Tawe Park Ystradgynlais,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
522132,Tawe Park Ystradgynlais,2023-06-21T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
522132,Tawe Park Ystradgynlais,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
522132,Tawe Park Ystradgynlais,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
522132,Tawe Park Ystradgynlais,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
522132,Tawe Park Ystradgynlais,2023-06-21T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
522132,Tawe Park Ystradgynlais,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
522132,Tawe Park Ystradgynlais,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
522132,Tawe Park Ystradgynlais,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
522132,Tawe Park Ystradgynlais,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,34.3
522132,Tawe Park Ystradgynlais,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
522132,Tawe Park Ystradgynlais,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522132,Tawe Park Ystradgynlais,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
522132,Tawe Park Ystradgynlais,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
522132,Tawe Park Ystradgynlais,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
522132,Tawe Park Ystradgynlais,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.84
522132,Tawe Park Ystradgynlais,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.98
522132,Tawe Park Ystradgynlais,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.79
522132,Tawe Park Ystradgynlais,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
522132,Tawe Park Ystradgynlais,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
522132,Tawe Park Ystradgynlais,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
522132,Tawe Park Ystradgynlais,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
522132,Tawe Park Ystradgynlais,2023-06-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-21T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-21T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-21T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-21T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.41
522132,Tawe Park Ystradgynlais,2023-06-21T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.34
522132,Tawe Park Ystradgynlais,2023-06-21T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.1
522132,Tawe Park Ystradgynlais,2023-06-21T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.5
522132,Tawe Park Ystradgynlais,2023-06-21T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.8
522132,Tawe Park Ystradgynlais,2023-06-21T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.4
522132,Tawe Park Ystradgynlais,2023-06-21T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.8
522132,Tawe Park Ystradgynlais,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
522132,Tawe Park Ystradgynlais,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
522132,Tawe Park Ystradgynlais,2023-06-21T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
522132,Tawe Park Ystradgynlais,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
522132,Tawe Park Ystradgynlais,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
522132,Tawe Park Ystradgynlais,2023-06-21T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
522132,Tawe Park Ystradgynlais,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
522132,Tawe Park Ystradgynlais,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
522132,Tawe Park Ystradgynlais,2023-06-21T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
522132,Tawe Park Ystradgynlais,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
522132,Tawe Park Ystradgynlais,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
522132,Tawe Park Ystradgynlais,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
522132,Tawe Park Ystradgynlais,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,34.4
522132,Tawe Park Ystradgynlais,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
522132,Tawe Park Ystradgynlais,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
522132,Tawe Park Ystradgynlais,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
522132,Tawe Park Ystradgynlais,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
522132,Tawe Park Ystradgynlais,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.63
522132,Tawe Park Ystradgynlais,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.62
522132,Tawe Park Ystradgynlais,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.92
522132,Tawe Park Ystradgynlais,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
522132,Tawe Park Ystradgynlais,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
522132,Tawe Park Ystradgynlais,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
522132,Tawe Park Ystradgynlais,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
522132,Tawe Park Ystradgynlais,2023-06-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-21T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-21T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-21T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-21T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.79
522132,Tawe Park Ystradgynlais,2023-06-21T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.3
522132,Tawe Park Ystradgynlais,2023-06-21T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.99
522132,Tawe Park Ystradgynlais,2023-06-21T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,67.8
522132,Tawe Park Ystradgynlais,2023-06-21T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,107.4
522132,Tawe Park Ystradgynlais,2023-06-21T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
522132,Tawe Park Ystradgynlais,2023-06-21T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.3
522132,Tawe Park Ystradgynlais,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
522132,Tawe Park Ystradgynlais,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
522132,Tawe Park Ystradgynlais,2023-06-21T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
522132,Tawe Park Ystradgynlais,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-21T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
522132,Tawe Park Ystradgynlais,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
522132,Tawe Park Ystradgynlais,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.39
522132,Tawe Park Ystradgynlais,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.13
522132,Tawe Park Ystradgynlais,2023-06-21T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
522132,Tawe Park Ystradgynlais,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
522132,Tawe Park Ystradgynlais,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
522132,Tawe Park Ystradgynlais,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
522132,Tawe Park Ystradgynlais,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,34.4
522132,Tawe Park Ystradgynlais,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
522132,Tawe Park Ystradgynlais,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522132,Tawe Park Ystradgynlais,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
522132,Tawe Park Ystradgynlais,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
522132,Tawe Park Ystradgynlais,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
522132,Tawe Park Ystradgynlais,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.41
522132,Tawe Park Ystradgynlais,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.54
522132,Tawe Park Ystradgynlais,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.22
522132,Tawe Park Ystradgynlais,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
522132,Tawe Park Ystradgynlais,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
522132,Tawe Park Ystradgynlais,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
522132,Tawe Park Ystradgynlais,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
522132,Tawe Park Ystradgynlais,2023-06-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-21T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
522132,Tawe Park Ystradgynlais,2023-06-21T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-21T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-21T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.67
522132,Tawe Park Ystradgynlais,2023-06-21T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.17
522132,Tawe Park Ystradgynlais,2023-06-21T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.35
522132,Tawe Park Ystradgynlais,2023-06-21T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,69.6
522132,Tawe Park Ystradgynlais,2023-06-21T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,111.1
522132,Tawe Park Ystradgynlais,2023-06-21T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
522132,Tawe Park Ystradgynlais,2023-06-21T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.8
522132,Tawe Park Ystradgynlais,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
522132,Tawe Park Ystradgynlais,2023-06-21T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
