Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
522132,Tawe Park Ystradgynlais,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
522132,Tawe Park Ystradgynlais,2023-06-21T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
522132,Tawe Park Ystradgynlais,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
522132,Tawe Park Ystradgynlais,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.81
522132,Tawe Park Ystradgynlais,2023-06-21T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
522132,Tawe Park Ystradgynlais,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
522132,Tawe Park Ystradgynlais,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
522132,Tawe Park Ystradgynlais,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
522132,Tawe Park Ystradgynlais,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,34.5
522132,Tawe Park Ystradgynlais,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
522132,Tawe Park Ystradgynlais,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
522132,Tawe Park Ystradgynlais,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
522132,Tawe Park Ystradgynlais,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
522132,Tawe Park Ystradgynlais,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.71
522132,Tawe Park Ystradgynlais,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.78
522132,Tawe Park Ystradgynlais,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.3
522132,Tawe Park Ystradgynlais,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
522132,Tawe Park Ystradgynlais,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
522132,Tawe Park Ystradgynlais,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
522132,Tawe Park Ystradgynlais,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
522132,Tawe Park Ystradgynlais,2023-06-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-21T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-21T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-21T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-21T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.64
522132,Tawe Park Ystradgynlais,2023-06-21T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.98
522132,Tawe Park Ystradgynlais,2023-06-21T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.99
522132,Tawe Park Ystradgynlais,2023-06-21T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,49.3
522132,Tawe Park Ystradgynlais,2023-06-21T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.2
522132,Tawe Park Ystradgynlais,2023-06-21T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.4
522132,Tawe Park Ystradgynlais,2023-06-21T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.2
522132,Tawe Park Ystradgynlais,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
522132,Tawe Park Ystradgynlais,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-21T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
522132,Tawe Park Ystradgynlais,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
522132,Tawe Park Ystradgynlais,2023-06-21T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
522132,Tawe Park Ystradgynlais,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
522132,Tawe Park Ystradgynlais,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
522132,Tawe Park Ystradgynlais,2023-06-21T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
522132,Tawe Park Ystradgynlais,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
522132,Tawe Park Ystradgynlais,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
522132,Tawe Park Ystradgynlais,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
522132,Tawe Park Ystradgynlais,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,34.6
522132,Tawe Park Ystradgynlais,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
522132,Tawe Park Ystradgynlais,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
522132,Tawe Park Ystradgynlais,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
522132,Tawe Park Ystradgynlais,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
522132,Tawe Park Ystradgynlais,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.42
522132,Tawe Park Ystradgynlais,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.99
522132,Tawe Park Ystradgynlais,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.92
522132,Tawe Park Ystradgynlais,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
522132,Tawe Park Ystradgynlais,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
522132,Tawe Park Ystradgynlais,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
522132,Tawe Park Ystradgynlais,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
522132,Tawe Park Ystradgynlais,2023-06-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-21T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
522132,Tawe Park Ystradgynlais,2023-06-21T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-21T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-21T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.74
522132,Tawe Park Ystradgynlais,2023-06-21T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.18
522132,Tawe Park Ystradgynlais,2023-06-21T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.75
522132,Tawe Park Ystradgynlais,2023-06-21T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.7
522132,Tawe Park Ystradgynlais,2023-06-21T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.2
522132,Tawe Park Ystradgynlais,2023-06-21T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.3
522132,Tawe Park Ystradgynlais,2023-06-21T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.2
522132,Tawe Park Ystradgynlais,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-21T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
522132,Tawe Park Ystradgynlais,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
522132,Tawe Park Ystradgynlais,2023-06-21T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
522132,Tawe Park Ystradgynlais,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
522132,Tawe Park Ystradgynlais,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
522132,Tawe Park Ystradgynlais,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
522132,Tawe Park Ystradgynlais,2023-06-21T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
522132,Tawe Park Ystradgynlais,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
522132,Tawe Park Ystradgynlais,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
522132,Tawe Park Ystradgynlais,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,34.7
522132,Tawe Park Ystradgynlais,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
522132,Tawe Park Ystradgynlais,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
522132,Tawe Park Ystradgynlais,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
522132,Tawe Park Ystradgynlais,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
522132,Tawe Park Ystradgynlais,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.38
522132,Tawe Park Ystradgynlais,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.81
522132,Tawe Park Ystradgynlais,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.58
522132,Tawe Park Ystradgynlais,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
522132,Tawe Park Ystradgynlais,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
522132,Tawe Park Ystradgynlais,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
522132,Tawe Park Ystradgynlais,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
522132,Tawe Park Ystradgynlais,2023-06-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-21T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
522132,Tawe Park Ystradgynlais,2023-06-21T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-21T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-21T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.49
522132,Tawe Park Ystradgynlais,2023-06-21T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.57
522132,Tawe Park Ystradgynlais,2023-06-21T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.61
522132,Tawe Park Ystradgynlais,2023-06-21T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.9
522132,Tawe Park Ystradgynlais,2023-06-21T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.4
522132,Tawe Park Ystradgynlais,2023-06-21T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.6
522132,Tawe Park Ystradgynlais,2023-06-21T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.6
522132,Tawe Park Ystradgynlais,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
522132,Tawe Park Ystradgynlais,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
522132,Tawe Park Ystradgynlais,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-21T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
522132,Tawe Park Ystradgynlais,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
522132,Tawe Park Ystradgynlais,2023-06-21T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
522132,Tawe Park Ystradgynlais,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
522132,Tawe Park Ystradgynlais,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
522132,Tawe Park Ystradgynlais,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
522132,Tawe Park Ystradgynlais,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.35
522132,Tawe Park Ystradgynlais,2023-06-21T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
522132,Tawe Park Ystradgynlais,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
522132,Tawe Park Ystradgynlais,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
522132,Tawe Park Ystradgynlais,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,34.8
522132,Tawe Park Ystradgynlais,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
522132,Tawe Park Ystradgynlais,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
522132,Tawe Park Ystradgynlais,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
522132,Tawe Park Ystradgynlais,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
522132,Tawe Park Ystradgynlais,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.43
522132,Tawe Park Ystradgynlais,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.84
522132,Tawe Park Ystradgynlais,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.29
522132,Tawe Park Ystradgynlais,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
522132,Tawe Park Ystradgynlais,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
522132,Tawe Park Ystradgynlais,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
522132,Tawe Park Ystradgynlais,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
522132,Tawe Park Ystradgynlais,2023-06-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-21T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
522132,Tawe Park Ystradgynlais,2023-06-21T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-21T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-21T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.64
522132,Tawe Park Ystradgynlais,2023-06-21T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.3
522132,Tawe Park Ystradgynlais,2023-06-21T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.1
522132,Tawe Park Ystradgynlais,2023-06-21T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
522132,Tawe Park Ystradgynlais,2023-06-21T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.9
522132,Tawe Park Ystradgynlais,2023-06-21T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.5
522132,Tawe Park Ystradgynlais,2023-06-21T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.4
522132,Tawe Park Ystradgynlais,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
522132,Tawe Park Ystradgynlais,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-21T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
522132,Tawe Park Ystradgynlais,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
522132,Tawe Park Ystradgynlais,2023-06-21T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
522132,Tawe Park Ystradgynlais,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
522132,Tawe Park Ystradgynlais,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
522132,Tawe Park Ystradgynlais,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
522132,Tawe Park Ystradgynlais,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.48
522132,Tawe Park Ystradgynlais,2023-06-21T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
522132,Tawe Park Ystradgynlais,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
522132,Tawe Park Ystradgynlais,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
522132,Tawe Park Ystradgynlais,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
522132,Tawe Park Ystradgynlais,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,34.7
522132,Tawe Park Ystradgynlais,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
522132,Tawe Park Ystradgynlais,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
522132,Tawe Park Ystradgynlais,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
522132,Tawe Park Ystradgynlais,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
522132,Tawe Park Ystradgynlais,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
522132,Tawe Park Ystradgynlais,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.33
522132,Tawe Park Ystradgynlais,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.85
522132,Tawe Park Ystradgynlais,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.6
522132,Tawe Park Ystradgynlais,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
522132,Tawe Park Ystradgynlais,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
522132,Tawe Park Ystradgynlais,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
522132,Tawe Park Ystradgynlais,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
522132,Tawe Park Ystradgynlais,2023-06-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-21T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.97
522132,Tawe Park Ystradgynlais,2023-06-21T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-21T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-21T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.71
522132,Tawe Park Ystradgynlais,2023-06-21T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.47
522132,Tawe Park Ystradgynlais,2023-06-21T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.54
522132,Tawe Park Ystradgynlais,2023-06-21T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,56.3
522132,Tawe Park Ystradgynlais,2023-06-21T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.3
522132,Tawe Park Ystradgynlais,2023-06-21T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.5
522132,Tawe Park Ystradgynlais,2023-06-21T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
522132,Tawe Park Ystradgynlais,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.9
522132,Tawe Park Ystradgynlais,2023-06-21T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
522132,Tawe Park Ystradgynlais,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
522132,Tawe Park Ystradgynlais,2023-06-21T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
522132,Tawe Park Ystradgynlais,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
522132,Tawe Park Ystradgynlais,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.52
522132,Tawe Park Ystradgynlais,2023-06-21T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
522132,Tawe Park Ystradgynlais,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
522132,Tawe Park Ystradgynlais,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
522132,Tawe Park Ystradgynlais,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
522132,Tawe Park Ystradgynlais,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,34.5
522132,Tawe Park Ystradgynlais,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
522132,Tawe Park Ystradgynlais,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
522132,Tawe Park Ystradgynlais,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
522132,Tawe Park Ystradgynlais,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
522132,Tawe Park Ystradgynlais,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.94
522132,Tawe Park Ystradgynlais,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.33
522132,Tawe Park Ystradgynlais,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.59
522132,Tawe Park Ystradgynlais,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
522132,Tawe Park Ystradgynlais,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
522132,Tawe Park Ystradgynlais,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
522132,Tawe Park Ystradgynlais,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
522132,Tawe Park Ystradgynlais,2023-06-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-21T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.97
522132,Tawe Park Ystradgynlais,2023-06-21T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
522132,Tawe Park Ystradgynlais,2023-06-21T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-21T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.42
522132,Tawe Park Ystradgynlais,2023-06-21T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.39
522132,Tawe Park Ystradgynlais,2023-06-21T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.33
522132,Tawe Park Ystradgynlais,2023-06-21T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.7
522132,Tawe Park Ystradgynlais,2023-06-21T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.0
522132,Tawe Park Ystradgynlais,2023-06-21T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
522132,Tawe Park Ystradgynlais,2023-06-21T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.3
522132,Tawe Park Ystradgynlais,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
522132,Tawe Park Ystradgynlais,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.05
522132,Tawe Park Ystradgynlais,2023-06-21T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
522132,Tawe Park Ystradgynlais,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-21T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
522132,Tawe Park Ystradgynlais,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
522132,Tawe Park Ystradgynlais,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
522132,Tawe Park Ystradgynlais,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.01
522132,Tawe Park Ystradgynlais,2023-06-21T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
522132,Tawe Park Ystradgynlais,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
522132,Tawe Park Ystradgynlais,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
522132,Tawe Park Ystradgynlais,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.3
522132,Tawe Park Ystradgynlais,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,34.4
522132,Tawe Park Ystradgynlais,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
522132,Tawe Park Ystradgynlais,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
522132,Tawe Park Ystradgynlais,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
522132,Tawe Park Ystradgynlais,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.94
522132,Tawe Park Ystradgynlais,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.01
522132,Tawe Park Ystradgynlais,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.25
522132,Tawe Park Ystradgynlais,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
522132,Tawe Park Ystradgynlais,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
522132,Tawe Park Ystradgynlais,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
522132,Tawe Park Ystradgynlais,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
522132,Tawe Park Ystradgynlais,2023-06-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-21T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.29
522132,Tawe Park Ystradgynlais,2023-06-21T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
522132,Tawe Park Ystradgynlais,2023-06-21T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-21T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.17
522132,Tawe Park Ystradgynlais,2023-06-21T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.68
522132,Tawe Park Ystradgynlais,2023-06-21T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.83
522132,Tawe Park Ystradgynlais,2023-06-21T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.3
522132,Tawe Park Ystradgynlais,2023-06-21T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.7
522132,Tawe Park Ystradgynlais,2023-06-21T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
522132,Tawe Park Ystradgynlais,2023-06-21T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
522132,Tawe Park Ystradgynlais,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.51
522132,Tawe Park Ystradgynlais,2023-06-21T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
522132,Tawe Park Ystradgynlais,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-21T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
522132,Tawe Park Ystradgynlais,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
522132,Tawe Park Ystradgynlais,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.38
522132,Tawe Park Ystradgynlais,2023-06-21T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
522132,Tawe Park Ystradgynlais,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
522132,Tawe Park Ystradgynlais,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
522132,Tawe Park Ystradgynlais,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,34.3
522132,Tawe Park Ystradgynlais,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
