Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
522132,Tawe Park Ystradgynlais,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
522132,Tawe Park Ystradgynlais,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
522132,Tawe Park Ystradgynlais,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
522132,Tawe Park Ystradgynlais,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.1
522132,Tawe Park Ystradgynlais,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.68
522132,Tawe Park Ystradgynlais,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.71
522132,Tawe Park Ystradgynlais,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
522132,Tawe Park Ystradgynlais,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
522132,Tawe Park Ystradgynlais,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
522132,Tawe Park Ystradgynlais,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
522132,Tawe Park Ystradgynlais,2023-06-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-21T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.52
522132,Tawe Park Ystradgynlais,2023-06-21T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
522132,Tawe Park Ystradgynlais,2023-06-21T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-21T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.11
522132,Tawe Park Ystradgynlais,2023-06-21T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.13
522132,Tawe Park Ystradgynlais,2023-06-21T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.66
522132,Tawe Park Ystradgynlais,2023-06-21T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,51.9
522132,Tawe Park Ystradgynlais,2023-06-21T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.0
522132,Tawe Park Ystradgynlais,2023-06-21T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
522132,Tawe Park Ystradgynlais,2023-06-21T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
522132,Tawe Park Ystradgynlais,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
522132,Tawe Park Ystradgynlais,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.04
522132,Tawe Park Ystradgynlais,2023-06-21T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
522132,Tawe Park Ystradgynlais,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-21T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
522132,Tawe Park Ystradgynlais,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
522132,Tawe Park Ystradgynlais,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
522132,Tawe Park Ystradgynlais,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.15
522132,Tawe Park Ystradgynlais,2023-06-21T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
522132,Tawe Park Ystradgynlais,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
522132,Tawe Park Ystradgynlais,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
522132,Tawe Park Ystradgynlais,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,34.2
522132,Tawe Park Ystradgynlais,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
522132,Tawe Park Ystradgynlais,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
522132,Tawe Park Ystradgynlais,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
522132,Tawe Park Ystradgynlais,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
522132,Tawe Park Ystradgynlais,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.14
522132,Tawe Park Ystradgynlais,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.75
522132,Tawe Park Ystradgynlais,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.59
522132,Tawe Park Ystradgynlais,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
522132,Tawe Park Ystradgynlais,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
522132,Tawe Park Ystradgynlais,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
522132,Tawe Park Ystradgynlais,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
522132,Tawe Park Ystradgynlais,2023-06-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-21T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.32
522132,Tawe Park Ystradgynlais,2023-06-21T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
522132,Tawe Park Ystradgynlais,2023-06-21T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-21T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.81
522132,Tawe Park Ystradgynlais,2023-06-21T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.75
522132,Tawe Park Ystradgynlais,2023-06-21T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.15
522132,Tawe Park Ystradgynlais,2023-06-21T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,67.4
522132,Tawe Park Ystradgynlais,2023-06-21T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.6
522132,Tawe Park Ystradgynlais,2023-06-21T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
522132,Tawe Park Ystradgynlais,2023-06-21T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
522132,Tawe Park Ystradgynlais,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
522132,Tawe Park Ystradgynlais,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.39
522132,Tawe Park Ystradgynlais,2023-06-21T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
522132,Tawe Park Ystradgynlais,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-21T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
522132,Tawe Park Ystradgynlais,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
522132,Tawe Park Ystradgynlais,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
522132,Tawe Park Ystradgynlais,2023-06-21T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
522132,Tawe Park Ystradgynlais,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
522132,Tawe Park Ystradgynlais,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
522132,Tawe Park Ystradgynlais,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
522132,Tawe Park Ystradgynlais,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,34.0
522132,Tawe Park Ystradgynlais,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
522132,Tawe Park Ystradgynlais,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
522132,Tawe Park Ystradgynlais,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
522132,Tawe Park Ystradgynlais,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
522132,Tawe Park Ystradgynlais,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
522132,Tawe Park Ystradgynlais,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.6
522132,Tawe Park Ystradgynlais,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.12
522132,Tawe Park Ystradgynlais,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.31
522132,Tawe Park Ystradgynlais,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
522132,Tawe Park Ystradgynlais,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
522132,Tawe Park Ystradgynlais,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
522132,Tawe Park Ystradgynlais,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
522132,Tawe Park Ystradgynlais,2023-06-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-21T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-21T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-21T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-21T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.88
522132,Tawe Park Ystradgynlais,2023-06-21T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-21T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-21T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.42
522132,Tawe Park Ystradgynlais,2023-06-21T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.37
522132,Tawe Park Ystradgynlais,2023-06-21T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.4
522132,Tawe Park Ystradgynlais,2023-06-21T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,67.2
522132,Tawe Park Ystradgynlais,2023-06-21T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.8
522132,Tawe Park Ystradgynlais,2023-06-21T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
522132,Tawe Park Ystradgynlais,2023-06-21T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
522132,Tawe Park Ystradgynlais,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
522132,Tawe Park Ystradgynlais,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.98
522132,Tawe Park Ystradgynlais,2023-06-21T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
522132,Tawe Park Ystradgynlais,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
522132,Tawe Park Ystradgynlais,2023-06-21T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
522132,Tawe Park Ystradgynlais,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
522132,Tawe Park Ystradgynlais,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
522132,Tawe Park Ystradgynlais,2023-06-21T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
522132,Tawe Park Ystradgynlais,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
522132,Tawe Park Ystradgynlais,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,34.0
522132,Tawe Park Ystradgynlais,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
522132,Tawe Park Ystradgynlais,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
522132,Tawe Park Ystradgynlais,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
522132,Tawe Park Ystradgynlais,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
522132,Tawe Park Ystradgynlais,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.9
522132,Tawe Park Ystradgynlais,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.24
522132,Tawe Park Ystradgynlais,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.27
522132,Tawe Park Ystradgynlais,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
522132,Tawe Park Ystradgynlais,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
522132,Tawe Park Ystradgynlais,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
522132,Tawe Park Ystradgynlais,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
522132,Tawe Park Ystradgynlais,2023-06-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-21T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.16
522132,Tawe Park Ystradgynlais,2023-06-21T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-21T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-21T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.41
522132,Tawe Park Ystradgynlais,2023-06-21T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.4
522132,Tawe Park Ystradgynlais,2023-06-21T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.62
522132,Tawe Park Ystradgynlais,2023-06-21T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
522132,Tawe Park Ystradgynlais,2023-06-21T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.9
522132,Tawe Park Ystradgynlais,2023-06-21T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
522132,Tawe Park Ystradgynlais,2023-06-21T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
522132,Tawe Park Ystradgynlais,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
522132,Tawe Park Ystradgynlais,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.85
522132,Tawe Park Ystradgynlais,2023-06-21T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
522132,Tawe Park Ystradgynlais,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
522132,Tawe Park Ystradgynlais,2023-06-21T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
522132,Tawe Park Ystradgynlais,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
522132,Tawe Park Ystradgynlais,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
522132,Tawe Park Ystradgynlais,2023-06-21T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
522132,Tawe Park Ystradgynlais,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
522132,Tawe Park Ystradgynlais,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
522132,Tawe Park Ystradgynlais,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
522132,Tawe Park Ystradgynlais,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,34.0
522132,Tawe Park Ystradgynlais,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522132,Tawe Park Ystradgynlais,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
522132,Tawe Park Ystradgynlais,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
522132,Tawe Park Ystradgynlais,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
522132,Tawe Park Ystradgynlais,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
522132,Tawe Park Ystradgynlais,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.16
522132,Tawe Park Ystradgynlais,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.54
522132,Tawe Park Ystradgynlais,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.61
522132,Tawe Park Ystradgynlais,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
522132,Tawe Park Ystradgynlais,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
522132,Tawe Park Ystradgynlais,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
522132,Tawe Park Ystradgynlais,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
522132,Tawe Park Ystradgynlais,2023-06-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-21T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.41
522132,Tawe Park Ystradgynlais,2023-06-21T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-21T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-21T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.07
522132,Tawe Park Ystradgynlais,2023-06-21T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.73
522132,Tawe Park Ystradgynlais,2023-06-21T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.68
522132,Tawe Park Ystradgynlais,2023-06-21T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
522132,Tawe Park Ystradgynlais,2023-06-21T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.4
522132,Tawe Park Ystradgynlais,2023-06-21T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
522132,Tawe Park Ystradgynlais,2023-06-21T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
522132,Tawe Park Ystradgynlais,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.7
522132,Tawe Park Ystradgynlais,2023-06-21T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
522132,Tawe Park Ystradgynlais,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-21T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
522132,Tawe Park Ystradgynlais,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
522132,Tawe Park Ystradgynlais,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
522132,Tawe Park Ystradgynlais,2023-06-21T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
522132,Tawe Park Ystradgynlais,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
522132,Tawe Park Ystradgynlais,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
522132,Tawe Park Ystradgynlais,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
522132,Tawe Park Ystradgynlais,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,34.0
522132,Tawe Park Ystradgynlais,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
522132,Tawe Park Ystradgynlais,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
522132,Tawe Park Ystradgynlais,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
522132,Tawe Park Ystradgynlais,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
522132,Tawe Park Ystradgynlais,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.5
522132,Tawe Park Ystradgynlais,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.09
522132,Tawe Park Ystradgynlais,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.32
522132,Tawe Park Ystradgynlais,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
522132,Tawe Park Ystradgynlais,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
522132,Tawe Park Ystradgynlais,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
522132,Tawe Park Ystradgynlais,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
522132,Tawe Park Ystradgynlais,2023-06-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-21T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.4
522132,Tawe Park Ystradgynlais,2023-06-21T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
522132,Tawe Park Ystradgynlais,2023-06-21T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-21T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.47
522132,Tawe Park Ystradgynlais,2023-06-21T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.1
522132,Tawe Park Ystradgynlais,2023-06-21T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.99
522132,Tawe Park Ystradgynlais,2023-06-21T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
522132,Tawe Park Ystradgynlais,2023-06-21T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.1
522132,Tawe Park Ystradgynlais,2023-06-21T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
522132,Tawe Park Ystradgynlais,2023-06-21T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.1
522132,Tawe Park Ystradgynlais,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
522132,Tawe Park Ystradgynlais,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
522132,Tawe Park Ystradgynlais,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.78
522132,Tawe Park Ystradgynlais,2023-06-21T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
522132,Tawe Park Ystradgynlais,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
522132,Tawe Park Ystradgynlais,2023-06-21T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
522132,Tawe Park Ystradgynlais,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
522132,Tawe Park Ystradgynlais,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
522132,Tawe Park Ystradgynlais,2023-06-21T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
522132,Tawe Park Ystradgynlais,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
522132,Tawe Park Ystradgynlais,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
522132,Tawe Park Ystradgynlais,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
522132,Tawe Park Ystradgynlais,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,33.9
522132,Tawe Park Ystradgynlais,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
522132,Tawe Park Ystradgynlais,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
522132,Tawe Park Ystradgynlais,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
522132,Tawe Park Ystradgynlais,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
522132,Tawe Park Ystradgynlais,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
522132,Tawe Park Ystradgynlais,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.88
522132,Tawe Park Ystradgynlais,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.86
522132,Tawe Park Ystradgynlais,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.35
522132,Tawe Park Ystradgynlais,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
522132,Tawe Park Ystradgynlais,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
522132,Tawe Park Ystradgynlais,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
522132,Tawe Park Ystradgynlais,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
522132,Tawe Park Ystradgynlais,2023-06-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-21T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.12
522132,Tawe Park Ystradgynlais,2023-06-21T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
522132,Tawe Park Ystradgynlais,2023-06-21T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-21T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.68
522132,Tawe Park Ystradgynlais,2023-06-21T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.72
522132,Tawe Park Ystradgynlais,2023-06-21T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.01
522132,Tawe Park Ystradgynlais,2023-06-21T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
522132,Tawe Park Ystradgynlais,2023-06-21T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.1
522132,Tawe Park Ystradgynlais,2023-06-21T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
522132,Tawe Park Ystradgynlais,2023-06-21T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.8
522132,Tawe Park Ystradgynlais,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
522132,Tawe Park Ystradgynlais,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.67
522132,Tawe Park Ystradgynlais,2023-06-21T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
522132,Tawe Park Ystradgynlais,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
522132,Tawe Park Ystradgynlais,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
522132,Tawe Park Ystradgynlais,2023-06-21T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.75
522132,Tawe Park Ystradgynlais,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
522132,Tawe Park Ystradgynlais,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
522132,Tawe Park Ystradgynlais,2023-06-21T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
522132,Tawe Park Ystradgynlais,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
522132,Tawe Park Ystradgynlais,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
522132,Tawe Park Ystradgynlais,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
522132,Tawe Park Ystradgynlais,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,33.7
522132,Tawe Park Ystradgynlais,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
522132,Tawe Park Ystradgynlais,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
522132,Tawe Park Ystradgynlais,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
522132,Tawe Park Ystradgynlais,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
522132,Tawe Park Ystradgynlais,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.37
522132,Tawe Park Ystradgynlais,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.02
522132,Tawe Park Ystradgynlais,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.24
522132,Tawe Park Ystradgynlais,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
522132,Tawe Park Ystradgynlais,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
522132,Tawe Park Ystradgynlais,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
522132,Tawe Park Ystradgynlais,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
522132,Tawe Park Ystradgynlais,2023-06-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
