Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-21T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
522132,Tawe Park Ystradgynlais,2023-06-21T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-21T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522132,Tawe Park Ystradgynlais,2023-06-21T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.6
522132,Tawe Park Ystradgynlais,2023-06-21T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.59
522132,Tawe Park Ystradgynlais,2023-06-21T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.48
522132,Tawe Park Ystradgynlais,2023-06-21T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
522132,Tawe Park Ystradgynlais,2023-06-21T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.4
522132,Tawe Park Ystradgynlais,2023-06-21T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
522132,Tawe Park Ystradgynlais,2023-06-21T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
522132,Tawe Park Ystradgynlais,2023-06-21T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-21T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-21T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-21T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-21T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
522132,Tawe Park Ystradgynlais,2023-06-21T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.02
522132,Tawe Park Ystradgynlais,2023-06-21T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
522132,Tawe Park Ystradgynlais,2023-06-21T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-21T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-21T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
522132,Tawe Park Ystradgynlais,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-21T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
522132,Tawe Park Ystradgynlais,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
522132,Tawe Park Ystradgynlais,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
522132,Tawe Park Ystradgynlais,2023-06-21T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
522132,Tawe Park Ystradgynlais,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
522132,Tawe Park Ystradgynlais,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
522132,Tawe Park Ystradgynlais,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,33.5
522132,Tawe Park Ystradgynlais,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
522132,Tawe Park Ystradgynlais,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
522132,Tawe Park Ystradgynlais,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
522132,Tawe Park Ystradgynlais,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
522132,Tawe Park Ystradgynlais,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
522132,Tawe Park Ystradgynlais,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.92
522132,Tawe Park Ystradgynlais,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.21
522132,Tawe Park Ystradgynlais,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.07
522132,Tawe Park Ystradgynlais,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
522132,Tawe Park Ystradgynlais,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
522132,Tawe Park Ystradgynlais,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
522132,Tawe Park Ystradgynlais,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
522132,Tawe Park Ystradgynlais,2023-06-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-21T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.6
522132,Tawe Park Ystradgynlais,2023-06-21T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
522132,Tawe Park Ystradgynlais,2023-06-21T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-21T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.53
522132,Tawe Park Ystradgynlais,2023-06-21T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.22
522132,Tawe Park Ystradgynlais,2023-06-21T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.08
522132,Tawe Park Ystradgynlais,2023-06-21T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.9
522132,Tawe Park Ystradgynlais,2023-06-21T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.4
522132,Tawe Park Ystradgynlais,2023-06-21T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.7
522132,Tawe Park Ystradgynlais,2023-06-21T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
522132,Tawe Park Ystradgynlais,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
522132,Tawe Park Ystradgynlais,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.32
522132,Tawe Park Ystradgynlais,2023-06-21T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
522132,Tawe Park Ystradgynlais,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
522132,Tawe Park Ystradgynlais,2023-06-21T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
522132,Tawe Park Ystradgynlais,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
522132,Tawe Park Ystradgynlais,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
522132,Tawe Park Ystradgynlais,2023-06-21T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
522132,Tawe Park Ystradgynlais,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
522132,Tawe Park Ystradgynlais,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
522132,Tawe Park Ystradgynlais,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,33.3
522132,Tawe Park Ystradgynlais,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
522132,Tawe Park Ystradgynlais,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
522132,Tawe Park Ystradgynlais,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
522132,Tawe Park Ystradgynlais,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.35
522132,Tawe Park Ystradgynlais,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.61
522132,Tawe Park Ystradgynlais,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.36
522132,Tawe Park Ystradgynlais,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
522132,Tawe Park Ystradgynlais,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
522132,Tawe Park Ystradgynlais,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
522132,Tawe Park Ystradgynlais,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
522132,Tawe Park Ystradgynlais,2023-06-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-21T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-21T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-21T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-21T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-21T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-21T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
522132,Tawe Park Ystradgynlais,2023-06-21T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
522132,Tawe Park Ystradgynlais,2023-06-21T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-21T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.68
522132,Tawe Park Ystradgynlais,2023-06-21T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.16
522132,Tawe Park Ystradgynlais,2023-06-21T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.55
522132,Tawe Park Ystradgynlais,2023-06-21T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
522132,Tawe Park Ystradgynlais,2023-06-21T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.2
522132,Tawe Park Ystradgynlais,2023-06-21T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
522132,Tawe Park Ystradgynlais,2023-06-21T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.7
522132,Tawe Park Ystradgynlais,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
522132,Tawe Park Ystradgynlais,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.16
522132,Tawe Park Ystradgynlais,2023-06-21T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
522132,Tawe Park Ystradgynlais,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-21T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
522132,Tawe Park Ystradgynlais,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
522132,Tawe Park Ystradgynlais,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
522132,Tawe Park Ystradgynlais,2023-06-21T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
522132,Tawe Park Ystradgynlais,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
522132,Tawe Park Ystradgynlais,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
522132,Tawe Park Ystradgynlais,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
522132,Tawe Park Ystradgynlais,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,33.2
522132,Tawe Park Ystradgynlais,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522132,Tawe Park Ystradgynlais,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
522132,Tawe Park Ystradgynlais,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
522132,Tawe Park Ystradgynlais,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
522132,Tawe Park Ystradgynlais,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.55
522132,Tawe Park Ystradgynlais,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.97
522132,Tawe Park Ystradgynlais,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.94
522132,Tawe Park Ystradgynlais,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
522132,Tawe Park Ystradgynlais,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
522132,Tawe Park Ystradgynlais,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
522132,Tawe Park Ystradgynlais,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
522132,Tawe Park Ystradgynlais,2023-06-21T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-21T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-21T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-21T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-21T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-21T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-21T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-21T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-21T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-21T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
522132,Tawe Park Ystradgynlais,2023-06-21T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.08
522132,Tawe Park Ystradgynlais,2023-06-21T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-21T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.35
522132,Tawe Park Ystradgynlais,2023-06-21T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.6
522132,Tawe Park Ystradgynlais,2023-06-21T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.1
522132,Tawe Park Ystradgynlais,2023-06-21T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
522132,Tawe Park Ystradgynlais,2023-06-21T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.4
522132,Tawe Park Ystradgynlais,2023-06-21T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.5
522132,Tawe Park Ystradgynlais,2023-06-21T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.5
522132,Tawe Park Ystradgynlais,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.97
522132,Tawe Park Ystradgynlais,2023-06-21T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
522132,Tawe Park Ystradgynlais,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
522132,Tawe Park Ystradgynlais,2023-06-21T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
522132,Tawe Park Ystradgynlais,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
522132,Tawe Park Ystradgynlais,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
522132,Tawe Park Ystradgynlais,2023-06-21T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
522132,Tawe Park Ystradgynlais,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
522132,Tawe Park Ystradgynlais,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
522132,Tawe Park Ystradgynlais,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,33.0
522132,Tawe Park Ystradgynlais,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
522132,Tawe Park Ystradgynlais,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
522132,Tawe Park Ystradgynlais,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
522132,Tawe Park Ystradgynlais,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.19
522132,Tawe Park Ystradgynlais,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.98
522132,Tawe Park Ystradgynlais,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.25
522132,Tawe Park Ystradgynlais,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
522132,Tawe Park Ystradgynlais,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
522132,Tawe Park Ystradgynlais,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
522132,Tawe Park Ystradgynlais,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
522132,Tawe Park Ystradgynlais,2023-06-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-21T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
522132,Tawe Park Ystradgynlais,2023-06-21T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.17
522132,Tawe Park Ystradgynlais,2023-06-21T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-21T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.28
522132,Tawe Park Ystradgynlais,2023-06-21T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.45
522132,Tawe Park Ystradgynlais,2023-06-21T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.61
522132,Tawe Park Ystradgynlais,2023-06-21T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
522132,Tawe Park Ystradgynlais,2023-06-21T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.2
522132,Tawe Park Ystradgynlais,2023-06-21T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.5
522132,Tawe Park Ystradgynlais,2023-06-21T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.3
522132,Tawe Park Ystradgynlais,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
522132,Tawe Park Ystradgynlais,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
522132,Tawe Park Ystradgynlais,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.75
522132,Tawe Park Ystradgynlais,2023-06-21T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
522132,Tawe Park Ystradgynlais,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-21T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
522132,Tawe Park Ystradgynlais,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
522132,Tawe Park Ystradgynlais,2023-06-21T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
522132,Tawe Park Ystradgynlais,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
522132,Tawe Park Ystradgynlais,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
522132,Tawe Park Ystradgynlais,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,32.9
522132,Tawe Park Ystradgynlais,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
522132,Tawe Park Ystradgynlais,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
522132,Tawe Park Ystradgynlais,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
522132,Tawe Park Ystradgynlais,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
522132,Tawe Park Ystradgynlais,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.64
522132,Tawe Park Ystradgynlais,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.94
522132,Tawe Park Ystradgynlais,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.61
522132,Tawe Park Ystradgynlais,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
522132,Tawe Park Ystradgynlais,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
522132,Tawe Park Ystradgynlais,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
522132,Tawe Park Ystradgynlais,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
522132,Tawe Park Ystradgynlais,2023-06-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-21T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.07
522132,Tawe Park Ystradgynlais,2023-06-21T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
522132,Tawe Park Ystradgynlais,2023-06-21T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-21T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.25
522132,Tawe Park Ystradgynlais,2023-06-21T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.12
522132,Tawe Park Ystradgynlais,2023-06-21T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.08
522132,Tawe Park Ystradgynlais,2023-06-21T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
522132,Tawe Park Ystradgynlais,2023-06-21T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.4
522132,Tawe Park Ystradgynlais,2023-06-21T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.2
522132,Tawe Park Ystradgynlais,2023-06-21T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
522132,Tawe Park Ystradgynlais,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
522132,Tawe Park Ystradgynlais,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
522132,Tawe Park Ystradgynlais,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.62
522132,Tawe Park Ystradgynlais,2023-06-21T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
522132,Tawe Park Ystradgynlais,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
522132,Tawe Park Ystradgynlais,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
522132,Tawe Park Ystradgynlais,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
522132,Tawe Park Ystradgynlais,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
522132,Tawe Park Ystradgynlais,2023-06-21T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
522132,Tawe Park Ystradgynlais,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
522132,Tawe Park Ystradgynlais,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
522132,Tawe Park Ystradgynlais,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
522132,Tawe Park Ystradgynlais,2023-06-21T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
522132,Tawe Park Ystradgynlais,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
522132,Tawe Park Ystradgynlais,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
522132,Tawe Park Ystradgynlais,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
522132,Tawe Park Ystradgynlais,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,32.8
522132,Tawe Park Ystradgynlais,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
522132,Tawe Park Ystradgynlais,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
522132,Tawe Park Ystradgynlais,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
522132,Tawe Park Ystradgynlais,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.16
522132,Tawe Park Ystradgynlais,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.82
522132,Tawe Park Ystradgynlais,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.67
522132,Tawe Park Ystradgynlais,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
522132,Tawe Park Ystradgynlais,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
522132,Tawe Park Ystradgynlais,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
522132,Tawe Park Ystradgynlais,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
522132,Tawe Park Ystradgynlais,2023-06-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-21T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.61
522132,Tawe Park Ystradgynlais,2023-06-21T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
522132,Tawe Park Ystradgynlais,2023-06-21T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-21T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.49
522132,Tawe Park Ystradgynlais,2023-06-21T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.4
522132,Tawe Park Ystradgynlais,2023-06-21T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.84
522132,Tawe Park Ystradgynlais,2023-06-21T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.5
522132,Tawe Park Ystradgynlais,2023-06-21T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.0
522132,Tawe Park Ystradgynlais,2023-06-21T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.5
522132,Tawe Park Ystradgynlais,2023-06-21T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
522132,Tawe Park Ystradgynlais,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
522132,Tawe Park Ystradgynlais,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
522132,Tawe Park Ystradgynlais,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-21T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
522132,Tawe Park Ystradgynlais,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-21T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
522132,Tawe Park Ystradgynlais,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
522132,Tawe Park Ystradgynlais,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
522132,Tawe Park Ystradgynlais,2023-06-21T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
522132,Tawe Park Ystradgynlais,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
522132,Tawe Park Ystradgynlais,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
522132,Tawe Park Ystradgynlais,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
522132,Tawe Park Ystradgynlais,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,32.8
522132,Tawe Park Ystradgynlais,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
522132,Tawe Park Ystradgynlais,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
522132,Tawe Park Ystradgynlais,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
522132,Tawe Park Ystradgynlais,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
522132,Tawe Park Ystradgynlais,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.79
522132,Tawe Park Ystradgynlais,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.86
522132,Tawe Park Ystradgynlais,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.43
522132,Tawe Park Ystradgynlais,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
522132,Tawe Park Ystradgynlais,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
522132,Tawe Park Ystradgynlais,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
522132,Tawe Park Ystradgynlais,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
522132,Tawe Park Ystradgynlais,2023-06-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-21T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.24
522132,Tawe Park Ystradgynlais,2023-06-21T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.01
522132,Tawe Park Ystradgynlais,2023-06-21T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-21T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.85
522132,Tawe Park Ystradgynlais,2023-06-21T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.6
522132,Tawe Park Ystradgynlais,2023-06-21T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.63
522132,Tawe Park Ystradgynlais,2023-06-21T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
522132,Tawe Park Ystradgynlais,2023-06-21T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.7
522132,Tawe Park Ystradgynlais,2023-06-21T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.2
522132,Tawe Park Ystradgynlais,2023-06-21T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
522132,Tawe Park Ystradgynlais,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
522132,Tawe Park Ystradgynlais,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.67
522132,Tawe Park Ystradgynlais,2023-06-21T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
