Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
522132,Tawe Park Ystradgynlais,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-21T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
522132,Tawe Park Ystradgynlais,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
522132,Tawe Park Ystradgynlais,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
522132,Tawe Park Ystradgynlais,2023-06-21T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
522132,Tawe Park Ystradgynlais,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
522132,Tawe Park Ystradgynlais,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
522132,Tawe Park Ystradgynlais,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
522132,Tawe Park Ystradgynlais,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,32.6
522132,Tawe Park Ystradgynlais,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
522132,Tawe Park Ystradgynlais,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
522132,Tawe Park Ystradgynlais,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
522132,Tawe Park Ystradgynlais,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
522132,Tawe Park Ystradgynlais,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.11
522132,Tawe Park Ystradgynlais,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.96
522132,Tawe Park Ystradgynlais,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.29
522132,Tawe Park Ystradgynlais,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
522132,Tawe Park Ystradgynlais,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
522132,Tawe Park Ystradgynlais,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
522132,Tawe Park Ystradgynlais,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
522132,Tawe Park Ystradgynlais,2023-06-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-21T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.13
522132,Tawe Park Ystradgynlais,2023-06-21T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
522132,Tawe Park Ystradgynlais,2023-06-21T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-21T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.36
522132,Tawe Park Ystradgynlais,2023-06-21T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.57
522132,Tawe Park Ystradgynlais,2023-06-21T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.83
522132,Tawe Park Ystradgynlais,2023-06-21T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
522132,Tawe Park Ystradgynlais,2023-06-21T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.7
522132,Tawe Park Ystradgynlais,2023-06-21T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.2
522132,Tawe Park Ystradgynlais,2023-06-21T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
522132,Tawe Park Ystradgynlais,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.6
522132,Tawe Park Ystradgynlais,2023-06-21T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
522132,Tawe Park Ystradgynlais,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-21T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
522132,Tawe Park Ystradgynlais,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
522132,Tawe Park Ystradgynlais,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
522132,Tawe Park Ystradgynlais,2023-06-21T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
522132,Tawe Park Ystradgynlais,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
522132,Tawe Park Ystradgynlais,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
522132,Tawe Park Ystradgynlais,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
522132,Tawe Park Ystradgynlais,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,32.3
522132,Tawe Park Ystradgynlais,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
522132,Tawe Park Ystradgynlais,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
522132,Tawe Park Ystradgynlais,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
522132,Tawe Park Ystradgynlais,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
522132,Tawe Park Ystradgynlais,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.96
522132,Tawe Park Ystradgynlais,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.52
522132,Tawe Park Ystradgynlais,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.13
522132,Tawe Park Ystradgynlais,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
522132,Tawe Park Ystradgynlais,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
522132,Tawe Park Ystradgynlais,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
522132,Tawe Park Ystradgynlais,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
522132,Tawe Park Ystradgynlais,2023-06-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-21T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.03
522132,Tawe Park Ystradgynlais,2023-06-21T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-21T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-21T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.29
522132,Tawe Park Ystradgynlais,2023-06-21T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.12
522132,Tawe Park Ystradgynlais,2023-06-21T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.69
522132,Tawe Park Ystradgynlais,2023-06-21T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.0
522132,Tawe Park Ystradgynlais,2023-06-21T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.1
522132,Tawe Park Ystradgynlais,2023-06-21T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.7
522132,Tawe Park Ystradgynlais,2023-06-21T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
522132,Tawe Park Ystradgynlais,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.48
522132,Tawe Park Ystradgynlais,2023-06-21T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
522132,Tawe Park Ystradgynlais,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
522132,Tawe Park Ystradgynlais,2023-06-21T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
522132,Tawe Park Ystradgynlais,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
522132,Tawe Park Ystradgynlais,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
522132,Tawe Park Ystradgynlais,2023-06-21T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
522132,Tawe Park Ystradgynlais,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
522132,Tawe Park Ystradgynlais,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
522132,Tawe Park Ystradgynlais,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
522132,Tawe Park Ystradgynlais,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,32.0
522132,Tawe Park Ystradgynlais,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
522132,Tawe Park Ystradgynlais,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
522132,Tawe Park Ystradgynlais,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
522132,Tawe Park Ystradgynlais,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
522132,Tawe Park Ystradgynlais,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.14
522132,Tawe Park Ystradgynlais,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.83
522132,Tawe Park Ystradgynlais,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.14
522132,Tawe Park Ystradgynlais,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
522132,Tawe Park Ystradgynlais,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
522132,Tawe Park Ystradgynlais,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
522132,Tawe Park Ystradgynlais,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
522132,Tawe Park Ystradgynlais,2023-06-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-21T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.35
522132,Tawe Park Ystradgynlais,2023-06-21T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-21T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-21T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.12
522132,Tawe Park Ystradgynlais,2023-06-21T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.04
522132,Tawe Park Ystradgynlais,2023-06-21T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.82
522132,Tawe Park Ystradgynlais,2023-06-21T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.7
522132,Tawe Park Ystradgynlais,2023-06-21T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.6
522132,Tawe Park Ystradgynlais,2023-06-21T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.1
522132,Tawe Park Ystradgynlais,2023-06-21T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.4
522132,Tawe Park Ystradgynlais,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
522132,Tawe Park Ystradgynlais,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.49
522132,Tawe Park Ystradgynlais,2023-06-21T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
522132,Tawe Park Ystradgynlais,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
522132,Tawe Park Ystradgynlais,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
522132,Tawe Park Ystradgynlais,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
522132,Tawe Park Ystradgynlais,2023-06-21T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
522132,Tawe Park Ystradgynlais,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
522132,Tawe Park Ystradgynlais,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
522132,Tawe Park Ystradgynlais,2023-06-21T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
522132,Tawe Park Ystradgynlais,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
522132,Tawe Park Ystradgynlais,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
522132,Tawe Park Ystradgynlais,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
522132,Tawe Park Ystradgynlais,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,31.7
522132,Tawe Park Ystradgynlais,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
522132,Tawe Park Ystradgynlais,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522132,Tawe Park Ystradgynlais,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
522132,Tawe Park Ystradgynlais,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
522132,Tawe Park Ystradgynlais,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.36
522132,Tawe Park Ystradgynlais,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.65
522132,Tawe Park Ystradgynlais,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.29
522132,Tawe Park Ystradgynlais,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
522132,Tawe Park Ystradgynlais,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
522132,Tawe Park Ystradgynlais,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
522132,Tawe Park Ystradgynlais,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
522132,Tawe Park Ystradgynlais,2023-06-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-21T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.38
522132,Tawe Park Ystradgynlais,2023-06-21T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
522132,Tawe Park Ystradgynlais,2023-06-21T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-21T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.33
522132,Tawe Park Ystradgynlais,2023-06-21T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.85
522132,Tawe Park Ystradgynlais,2023-06-21T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.63
522132,Tawe Park Ystradgynlais,2023-06-21T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,53.7
522132,Tawe Park Ystradgynlais,2023-06-21T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.9
522132,Tawe Park Ystradgynlais,2023-06-21T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
522132,Tawe Park Ystradgynlais,2023-06-21T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
522132,Tawe Park Ystradgynlais,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
522132,Tawe Park Ystradgynlais,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-21T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
522132,Tawe Park Ystradgynlais,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
522132,Tawe Park Ystradgynlais,2023-06-21T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
522132,Tawe Park Ystradgynlais,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
522132,Tawe Park Ystradgynlais,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
522132,Tawe Park Ystradgynlais,2023-06-21T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
522132,Tawe Park Ystradgynlais,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
522132,Tawe Park Ystradgynlais,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
522132,Tawe Park Ystradgynlais,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
522132,Tawe Park Ystradgynlais,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,31.4
522132,Tawe Park Ystradgynlais,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
522132,Tawe Park Ystradgynlais,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522132,Tawe Park Ystradgynlais,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
522132,Tawe Park Ystradgynlais,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
522132,Tawe Park Ystradgynlais,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
522132,Tawe Park Ystradgynlais,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.77
522132,Tawe Park Ystradgynlais,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.07
522132,Tawe Park Ystradgynlais,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.73
522132,Tawe Park Ystradgynlais,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
522132,Tawe Park Ystradgynlais,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
522132,Tawe Park Ystradgynlais,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
522132,Tawe Park Ystradgynlais,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
522132,Tawe Park Ystradgynlais,2023-06-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-21T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.89
522132,Tawe Park Ystradgynlais,2023-06-21T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
522132,Tawe Park Ystradgynlais,2023-06-21T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-21T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.43
522132,Tawe Park Ystradgynlais,2023-06-21T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.13
522132,Tawe Park Ystradgynlais,2023-06-21T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.26
522132,Tawe Park Ystradgynlais,2023-06-21T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,72.7
522132,Tawe Park Ystradgynlais,2023-06-21T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.0
522132,Tawe Park Ystradgynlais,2023-06-21T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.0
522132,Tawe Park Ystradgynlais,2023-06-21T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
522132,Tawe Park Ystradgynlais,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.23
522132,Tawe Park Ystradgynlais,2023-06-21T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
522132,Tawe Park Ystradgynlais,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-21T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
522132,Tawe Park Ystradgynlais,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
522132,Tawe Park Ystradgynlais,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.14
522132,Tawe Park Ystradgynlais,2023-06-21T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
522132,Tawe Park Ystradgynlais,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
522132,Tawe Park Ystradgynlais,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
522132,Tawe Park Ystradgynlais,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
522132,Tawe Park Ystradgynlais,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,31.1
522132,Tawe Park Ystradgynlais,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
522132,Tawe Park Ystradgynlais,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
522132,Tawe Park Ystradgynlais,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
522132,Tawe Park Ystradgynlais,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
522132,Tawe Park Ystradgynlais,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.13
522132,Tawe Park Ystradgynlais,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.46
522132,Tawe Park Ystradgynlais,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.65
522132,Tawe Park Ystradgynlais,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
522132,Tawe Park Ystradgynlais,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
522132,Tawe Park Ystradgynlais,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
522132,Tawe Park Ystradgynlais,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
522132,Tawe Park Ystradgynlais,2023-06-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-21T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.46
522132,Tawe Park Ystradgynlais,2023-06-21T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.98
522132,Tawe Park Ystradgynlais,2023-06-21T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-21T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.92
522132,Tawe Park Ystradgynlais,2023-06-21T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.51
522132,Tawe Park Ystradgynlais,2023-06-21T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.39
522132,Tawe Park Ystradgynlais,2023-06-21T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,51.4
522132,Tawe Park Ystradgynlais,2023-06-21T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.2
522132,Tawe Park Ystradgynlais,2023-06-21T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.8
522132,Tawe Park Ystradgynlais,2023-06-21T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.6
522132,Tawe Park Ystradgynlais,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
522132,Tawe Park Ystradgynlais,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.3
522132,Tawe Park Ystradgynlais,2023-06-21T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
522132,Tawe Park Ystradgynlais,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-21T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
522132,Tawe Park Ystradgynlais,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
522132,Tawe Park Ystradgynlais,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.65
522132,Tawe Park Ystradgynlais,2023-06-21T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
522132,Tawe Park Ystradgynlais,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
522132,Tawe Park Ystradgynlais,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
522132,Tawe Park Ystradgynlais,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,30.9
522132,Tawe Park Ystradgynlais,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
522132,Tawe Park Ystradgynlais,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522132,Tawe Park Ystradgynlais,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
522132,Tawe Park Ystradgynlais,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
522132,Tawe Park Ystradgynlais,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
522132,Tawe Park Ystradgynlais,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.72
522132,Tawe Park Ystradgynlais,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.07
522132,Tawe Park Ystradgynlais,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.25
522132,Tawe Park Ystradgynlais,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
522132,Tawe Park Ystradgynlais,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
522132,Tawe Park Ystradgynlais,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
522132,Tawe Park Ystradgynlais,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
522132,Tawe Park Ystradgynlais,2023-06-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-21T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.02
522132,Tawe Park Ystradgynlais,2023-06-21T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
522132,Tawe Park Ystradgynlais,2023-06-21T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-21T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.27
522132,Tawe Park Ystradgynlais,2023-06-21T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.49
522132,Tawe Park Ystradgynlais,2023-06-21T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.65
522132,Tawe Park Ystradgynlais,2023-06-21T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
522132,Tawe Park Ystradgynlais,2023-06-21T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.7
522132,Tawe Park Ystradgynlais,2023-06-21T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.4
522132,Tawe Park Ystradgynlais,2023-06-21T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.8
522132,Tawe Park Ystradgynlais,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
522132,Tawe Park Ystradgynlais,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
522132,Tawe Park Ystradgynlais,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
522132,Tawe Park Ystradgynlais,2023-06-21T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
522132,Tawe Park Ystradgynlais,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-21T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
522132,Tawe Park Ystradgynlais,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
522132,Tawe Park Ystradgynlais,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.56
522132,Tawe Park Ystradgynlais,2023-06-21T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
522132,Tawe Park Ystradgynlais,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
522132,Tawe Park Ystradgynlais,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
522132,Tawe Park Ystradgynlais,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
522132,Tawe Park Ystradgynlais,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,30.9
522132,Tawe Park Ystradgynlais,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
522132,Tawe Park Ystradgynlais,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522132,Tawe Park Ystradgynlais,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
