Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-21T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-21T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.51
522132,Tawe Park Ystradgynlais,2023-06-21T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.51
522132,Tawe Park Ystradgynlais,2023-06-21T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.53
522132,Tawe Park Ystradgynlais,2023-06-21T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
522132,Tawe Park Ystradgynlais,2023-06-21T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.5
522132,Tawe Park Ystradgynlais,2023-06-21T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.7
522132,Tawe Park Ystradgynlais,2023-06-21T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.2
522132,Tawe Park Ystradgynlais,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
522132,Tawe Park Ystradgynlais,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
522132,Tawe Park Ystradgynlais,2023-06-21T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
522132,Tawe Park Ystradgynlais,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
522132,Tawe Park Ystradgynlais,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-21T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
522132,Tawe Park Ystradgynlais,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
522132,Tawe Park Ystradgynlais,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
522132,Tawe Park Ystradgynlais,2023-06-21T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
522132,Tawe Park Ystradgynlais,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
522132,Tawe Park Ystradgynlais,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,30.1
522132,Tawe Park Ystradgynlais,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
522132,Tawe Park Ystradgynlais,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522132,Tawe Park Ystradgynlais,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
522132,Tawe Park Ystradgynlais,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
522132,Tawe Park Ystradgynlais,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
522132,Tawe Park Ystradgynlais,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.03
522132,Tawe Park Ystradgynlais,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.63
522132,Tawe Park Ystradgynlais,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.05
522132,Tawe Park Ystradgynlais,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
522132,Tawe Park Ystradgynlais,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
522132,Tawe Park Ystradgynlais,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
522132,Tawe Park Ystradgynlais,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
522132,Tawe Park Ystradgynlais,2023-06-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-21T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
522132,Tawe Park Ystradgynlais,2023-06-21T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-21T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-21T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.91
522132,Tawe Park Ystradgynlais,2023-06-21T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.94
522132,Tawe Park Ystradgynlais,2023-06-21T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.16
522132,Tawe Park Ystradgynlais,2023-06-21T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
522132,Tawe Park Ystradgynlais,2023-06-21T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.1
522132,Tawe Park Ystradgynlais,2023-06-21T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.1
522132,Tawe Park Ystradgynlais,2023-06-21T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
522132,Tawe Park Ystradgynlais,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.32
522132,Tawe Park Ystradgynlais,2023-06-21T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
522132,Tawe Park Ystradgynlais,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
522132,Tawe Park Ystradgynlais,2023-06-21T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
522132,Tawe Park Ystradgynlais,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
522132,Tawe Park Ystradgynlais,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.38
522132,Tawe Park Ystradgynlais,2023-06-21T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
522132,Tawe Park Ystradgynlais,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
522132,Tawe Park Ystradgynlais,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
522132,Tawe Park Ystradgynlais,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.1
522132,Tawe Park Ystradgynlais,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,30.0
522132,Tawe Park Ystradgynlais,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
522132,Tawe Park Ystradgynlais,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522132,Tawe Park Ystradgynlais,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
522132,Tawe Park Ystradgynlais,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
522132,Tawe Park Ystradgynlais,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
522132,Tawe Park Ystradgynlais,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.12
522132,Tawe Park Ystradgynlais,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.3
522132,Tawe Park Ystradgynlais,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.12
522132,Tawe Park Ystradgynlais,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
522132,Tawe Park Ystradgynlais,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
522132,Tawe Park Ystradgynlais,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
522132,Tawe Park Ystradgynlais,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
522132,Tawe Park Ystradgynlais,2023-06-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-21T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
522132,Tawe Park Ystradgynlais,2023-06-21T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-21T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-21T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.25
522132,Tawe Park Ystradgynlais,2023-06-21T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.05
522132,Tawe Park Ystradgynlais,2023-06-21T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.93
522132,Tawe Park Ystradgynlais,2023-06-21T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,50.4
522132,Tawe Park Ystradgynlais,2023-06-21T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.6
522132,Tawe Park Ystradgynlais,2023-06-21T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
522132,Tawe Park Ystradgynlais,2023-06-21T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.3
522132,Tawe Park Ystradgynlais,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
522132,Tawe Park Ystradgynlais,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
522132,Tawe Park Ystradgynlais,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-21T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
522132,Tawe Park Ystradgynlais,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
522132,Tawe Park Ystradgynlais,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.28
522132,Tawe Park Ystradgynlais,2023-06-21T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
522132,Tawe Park Ystradgynlais,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
522132,Tawe Park Ystradgynlais,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
522132,Tawe Park Ystradgynlais,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
522132,Tawe Park Ystradgynlais,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,29.8
522132,Tawe Park Ystradgynlais,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
522132,Tawe Park Ystradgynlais,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522132,Tawe Park Ystradgynlais,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
522132,Tawe Park Ystradgynlais,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
522132,Tawe Park Ystradgynlais,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.38
522132,Tawe Park Ystradgynlais,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.02
522132,Tawe Park Ystradgynlais,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.66
522132,Tawe Park Ystradgynlais,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
522132,Tawe Park Ystradgynlais,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
522132,Tawe Park Ystradgynlais,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
522132,Tawe Park Ystradgynlais,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
522132,Tawe Park Ystradgynlais,2023-06-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-21T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.98
522132,Tawe Park Ystradgynlais,2023-06-21T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-21T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-21T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.66
522132,Tawe Park Ystradgynlais,2023-06-21T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.03
522132,Tawe Park Ystradgynlais,2023-06-21T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.17
522132,Tawe Park Ystradgynlais,2023-06-21T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,50.0
522132,Tawe Park Ystradgynlais,2023-06-21T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.6
522132,Tawe Park Ystradgynlais,2023-06-21T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
522132,Tawe Park Ystradgynlais,2023-06-21T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.8
522132,Tawe Park Ystradgynlais,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
522132,Tawe Park Ystradgynlais,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
522132,Tawe Park Ystradgynlais,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-21T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
522132,Tawe Park Ystradgynlais,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
522132,Tawe Park Ystradgynlais,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
522132,Tawe Park Ystradgynlais,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
522132,Tawe Park Ystradgynlais,2023-06-21T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
522132,Tawe Park Ystradgynlais,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
522132,Tawe Park Ystradgynlais,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
522132,Tawe Park Ystradgynlais,2023-06-21T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
522132,Tawe Park Ystradgynlais,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
522132,Tawe Park Ystradgynlais,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
522132,Tawe Park Ystradgynlais,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,29.7
522132,Tawe Park Ystradgynlais,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
522132,Tawe Park Ystradgynlais,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
522132,Tawe Park Ystradgynlais,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
522132,Tawe Park Ystradgynlais,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
522132,Tawe Park Ystradgynlais,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.6
522132,Tawe Park Ystradgynlais,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.85
522132,Tawe Park Ystradgynlais,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.31
522132,Tawe Park Ystradgynlais,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
522132,Tawe Park Ystradgynlais,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
522132,Tawe Park Ystradgynlais,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
522132,Tawe Park Ystradgynlais,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
522132,Tawe Park Ystradgynlais,2023-06-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-21T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
522132,Tawe Park Ystradgynlais,2023-06-21T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-21T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-21T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.12
522132,Tawe Park Ystradgynlais,2023-06-21T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.63
522132,Tawe Park Ystradgynlais,2023-06-21T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.74
522132,Tawe Park Ystradgynlais,2023-06-21T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,46.6
522132,Tawe Park Ystradgynlais,2023-06-21T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.3
522132,Tawe Park Ystradgynlais,2023-06-21T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.6
522132,Tawe Park Ystradgynlais,2023-06-21T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.3
522132,Tawe Park Ystradgynlais,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
522132,Tawe Park Ystradgynlais,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
522132,Tawe Park Ystradgynlais,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
522132,Tawe Park Ystradgynlais,2023-06-21T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
522132,Tawe Park Ystradgynlais,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
522132,Tawe Park Ystradgynlais,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-21T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
522132,Tawe Park Ystradgynlais,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
522132,Tawe Park Ystradgynlais,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
522132,Tawe Park Ystradgynlais,2023-06-21T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
522132,Tawe Park Ystradgynlais,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
522132,Tawe Park Ystradgynlais,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
522132,Tawe Park Ystradgynlais,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
522132,Tawe Park Ystradgynlais,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,29.5
522132,Tawe Park Ystradgynlais,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
522132,Tawe Park Ystradgynlais,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
522132,Tawe Park Ystradgynlais,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
522132,Tawe Park Ystradgynlais,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
522132,Tawe Park Ystradgynlais,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.65
522132,Tawe Park Ystradgynlais,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.58
522132,Tawe Park Ystradgynlais,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.6
522132,Tawe Park Ystradgynlais,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
522132,Tawe Park Ystradgynlais,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
522132,Tawe Park Ystradgynlais,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
522132,Tawe Park Ystradgynlais,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
522132,Tawe Park Ystradgynlais,2023-06-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-21T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
522132,Tawe Park Ystradgynlais,2023-06-21T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-21T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-21T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.64
522132,Tawe Park Ystradgynlais,2023-06-21T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.25
522132,Tawe Park Ystradgynlais,2023-06-21T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.64
522132,Tawe Park Ystradgynlais,2023-06-21T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.2
522132,Tawe Park Ystradgynlais,2023-06-21T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.3
522132,Tawe Park Ystradgynlais,2023-06-21T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.1
522132,Tawe Park Ystradgynlais,2023-06-21T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.3
522132,Tawe Park Ystradgynlais,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
522132,Tawe Park Ystradgynlais,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-21T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
522132,Tawe Park Ystradgynlais,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-21T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
522132,Tawe Park Ystradgynlais,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
522132,Tawe Park Ystradgynlais,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.29
522132,Tawe Park Ystradgynlais,2023-06-21T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
522132,Tawe Park Ystradgynlais,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
522132,Tawe Park Ystradgynlais,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
522132,Tawe Park Ystradgynlais,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,29.3
522132,Tawe Park Ystradgynlais,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
522132,Tawe Park Ystradgynlais,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522132,Tawe Park Ystradgynlais,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
522132,Tawe Park Ystradgynlais,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
522132,Tawe Park Ystradgynlais,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
522132,Tawe Park Ystradgynlais,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
522132,Tawe Park Ystradgynlais,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.82
522132,Tawe Park Ystradgynlais,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.58
522132,Tawe Park Ystradgynlais,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.7
522132,Tawe Park Ystradgynlais,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
522132,Tawe Park Ystradgynlais,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
522132,Tawe Park Ystradgynlais,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
522132,Tawe Park Ystradgynlais,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
522132,Tawe Park Ystradgynlais,2023-06-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-21T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-21T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-21T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-21T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.85
522132,Tawe Park Ystradgynlais,2023-06-21T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.23
522132,Tawe Park Ystradgynlais,2023-06-21T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.45
522132,Tawe Park Ystradgynlais,2023-06-21T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,63.4
522132,Tawe Park Ystradgynlais,2023-06-21T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.0
522132,Tawe Park Ystradgynlais,2023-06-21T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.9
522132,Tawe Park Ystradgynlais,2023-06-21T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.0
522132,Tawe Park Ystradgynlais,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
522132,Tawe Park Ystradgynlais,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
522132,Tawe Park Ystradgynlais,2023-06-21T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-21T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
522132,Tawe Park Ystradgynlais,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
522132,Tawe Park Ystradgynlais,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
522132,Tawe Park Ystradgynlais,2023-06-21T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
522132,Tawe Park Ystradgynlais,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
522132,Tawe Park Ystradgynlais,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
522132,Tawe Park Ystradgynlais,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,29.2
522132,Tawe Park Ystradgynlais,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
522132,Tawe Park Ystradgynlais,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522132,Tawe Park Ystradgynlais,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
522132,Tawe Park Ystradgynlais,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
522132,Tawe Park Ystradgynlais,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
522132,Tawe Park Ystradgynlais,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.75
522132,Tawe Park Ystradgynlais,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.41
522132,Tawe Park Ystradgynlais,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.69
522132,Tawe Park Ystradgynlais,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
522132,Tawe Park Ystradgynlais,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
522132,Tawe Park Ystradgynlais,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
522132,Tawe Park Ystradgynlais,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
522132,Tawe Park Ystradgynlais,2023-06-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.25
522132,Tawe Park Ystradgynlais,2023-06-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-21T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-21T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-21T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-21T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,31.89
522132,Tawe Park Ystradgynlais,2023-06-21T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.44
522132,Tawe Park Ystradgynlais,2023-06-21T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.84
522132,Tawe Park Ystradgynlais,2023-06-21T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,98.2
522132,Tawe Park Ystradgynlais,2023-06-21T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,133.0
522132,Tawe Park Ystradgynlais,2023-06-21T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
522132,Tawe Park Ystradgynlais,2023-06-21T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
522132,Tawe Park Ystradgynlais,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
522132,Tawe Park Ystradgynlais,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
522132,Tawe Park Ystradgynlais,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
522132,Tawe Park Ystradgynlais,2023-06-21T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
