Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-21T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
522132,Tawe Park Ystradgynlais,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
522132,Tawe Park Ystradgynlais,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
522132,Tawe Park Ystradgynlais,2023-06-21T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
522132,Tawe Park Ystradgynlais,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
522132,Tawe Park Ystradgynlais,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
522132,Tawe Park Ystradgynlais,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
522132,Tawe Park Ystradgynlais,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,29.1
522132,Tawe Park Ystradgynlais,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
522132,Tawe Park Ystradgynlais,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
522132,Tawe Park Ystradgynlais,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
522132,Tawe Park Ystradgynlais,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
522132,Tawe Park Ystradgynlais,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
522132,Tawe Park Ystradgynlais,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.87
522132,Tawe Park Ystradgynlais,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.51
522132,Tawe Park Ystradgynlais,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.91
522132,Tawe Park Ystradgynlais,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,105.6
522132,Tawe Park Ystradgynlais,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
522132,Tawe Park Ystradgynlais,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
522132,Tawe Park Ystradgynlais,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
522132,Tawe Park Ystradgynlais,2023-06-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-21T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-21T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-21T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-21T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.99
522132,Tawe Park Ystradgynlais,2023-06-21T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.02
522132,Tawe Park Ystradgynlais,2023-06-21T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.94
522132,Tawe Park Ystradgynlais,2023-06-21T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,56.7
522132,Tawe Park Ystradgynlais,2023-06-21T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.0
522132,Tawe Park Ystradgynlais,2023-06-21T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
522132,Tawe Park Ystradgynlais,2023-06-21T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.9
522132,Tawe Park Ystradgynlais,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
522132,Tawe Park Ystradgynlais,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
522132,Tawe Park Ystradgynlais,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
522132,Tawe Park Ystradgynlais,2023-06-21T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
522132,Tawe Park Ystradgynlais,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-21T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
522132,Tawe Park Ystradgynlais,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
522132,Tawe Park Ystradgynlais,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
522132,Tawe Park Ystradgynlais,2023-06-21T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
522132,Tawe Park Ystradgynlais,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
522132,Tawe Park Ystradgynlais,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
522132,Tawe Park Ystradgynlais,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
522132,Tawe Park Ystradgynlais,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,28.8
522132,Tawe Park Ystradgynlais,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
522132,Tawe Park Ystradgynlais,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522132,Tawe Park Ystradgynlais,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
522132,Tawe Park Ystradgynlais,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
522132,Tawe Park Ystradgynlais,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
522132,Tawe Park Ystradgynlais,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.8
522132,Tawe Park Ystradgynlais,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.03
522132,Tawe Park Ystradgynlais,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.2
522132,Tawe Park Ystradgynlais,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
522132,Tawe Park Ystradgynlais,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
522132,Tawe Park Ystradgynlais,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
522132,Tawe Park Ystradgynlais,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
522132,Tawe Park Ystradgynlais,2023-06-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-21T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-21T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-21T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-21T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.28
522132,Tawe Park Ystradgynlais,2023-06-21T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.35
522132,Tawe Park Ystradgynlais,2023-06-21T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.82
522132,Tawe Park Ystradgynlais,2023-06-21T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.4
522132,Tawe Park Ystradgynlais,2023-06-21T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.8
522132,Tawe Park Ystradgynlais,2023-06-21T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
522132,Tawe Park Ystradgynlais,2023-06-21T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.1
522132,Tawe Park Ystradgynlais,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-21T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
522132,Tawe Park Ystradgynlais,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
522132,Tawe Park Ystradgynlais,2023-06-21T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
522132,Tawe Park Ystradgynlais,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
522132,Tawe Park Ystradgynlais,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
522132,Tawe Park Ystradgynlais,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
522132,Tawe Park Ystradgynlais,2023-06-21T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
522132,Tawe Park Ystradgynlais,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
522132,Tawe Park Ystradgynlais,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
522132,Tawe Park Ystradgynlais,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
522132,Tawe Park Ystradgynlais,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,28.5
522132,Tawe Park Ystradgynlais,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
522132,Tawe Park Ystradgynlais,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522132,Tawe Park Ystradgynlais,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
522132,Tawe Park Ystradgynlais,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
522132,Tawe Park Ystradgynlais,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
522132,Tawe Park Ystradgynlais,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.24
522132,Tawe Park Ystradgynlais,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.93
522132,Tawe Park Ystradgynlais,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.09
522132,Tawe Park Ystradgynlais,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
522132,Tawe Park Ystradgynlais,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
522132,Tawe Park Ystradgynlais,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
522132,Tawe Park Ystradgynlais,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
522132,Tawe Park Ystradgynlais,2023-06-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-21T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-21T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-21T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
522132,Tawe Park Ystradgynlais,2023-06-21T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.36
522132,Tawe Park Ystradgynlais,2023-06-21T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.69
522132,Tawe Park Ystradgynlais,2023-06-21T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.07
522132,Tawe Park Ystradgynlais,2023-06-21T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
522132,Tawe Park Ystradgynlais,2023-06-21T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.4
522132,Tawe Park Ystradgynlais,2023-06-21T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.9
522132,Tawe Park Ystradgynlais,2023-06-21T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.1
522132,Tawe Park Ystradgynlais,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
522132,Tawe Park Ystradgynlais,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
522132,Tawe Park Ystradgynlais,2023-06-21T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
522132,Tawe Park Ystradgynlais,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-21T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
522132,Tawe Park Ystradgynlais,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
522132,Tawe Park Ystradgynlais,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
522132,Tawe Park Ystradgynlais,2023-06-21T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
522132,Tawe Park Ystradgynlais,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
522132,Tawe Park Ystradgynlais,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
522132,Tawe Park Ystradgynlais,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
522132,Tawe Park Ystradgynlais,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,28.3
522132,Tawe Park Ystradgynlais,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
522132,Tawe Park Ystradgynlais,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522132,Tawe Park Ystradgynlais,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
522132,Tawe Park Ystradgynlais,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
522132,Tawe Park Ystradgynlais,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
522132,Tawe Park Ystradgynlais,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
522132,Tawe Park Ystradgynlais,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.23
522132,Tawe Park Ystradgynlais,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.8
522132,Tawe Park Ystradgynlais,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.47
522132,Tawe Park Ystradgynlais,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
522132,Tawe Park Ystradgynlais,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
522132,Tawe Park Ystradgynlais,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
522132,Tawe Park Ystradgynlais,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
522132,Tawe Park Ystradgynlais,2023-06-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-21T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-21T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-21T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-21T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.15
522132,Tawe Park Ystradgynlais,2023-06-21T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.01
522132,Tawe Park Ystradgynlais,2023-06-21T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.22
522132,Tawe Park Ystradgynlais,2023-06-21T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
522132,Tawe Park Ystradgynlais,2023-06-21T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.8
522132,Tawe Park Ystradgynlais,2023-06-21T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
522132,Tawe Park Ystradgynlais,2023-06-21T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
522132,Tawe Park Ystradgynlais,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
522132,Tawe Park Ystradgynlais,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
522132,Tawe Park Ystradgynlais,2023-06-21T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
522132,Tawe Park Ystradgynlais,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
522132,Tawe Park Ystradgynlais,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-21T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
522132,Tawe Park Ystradgynlais,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
522132,Tawe Park Ystradgynlais,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
522132,Tawe Park Ystradgynlais,2023-06-21T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
522132,Tawe Park Ystradgynlais,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
522132,Tawe Park Ystradgynlais,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
522132,Tawe Park Ystradgynlais,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
522132,Tawe Park Ystradgynlais,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,28.2
522132,Tawe Park Ystradgynlais,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
522132,Tawe Park Ystradgynlais,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522132,Tawe Park Ystradgynlais,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
522132,Tawe Park Ystradgynlais,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
522132,Tawe Park Ystradgynlais,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.15
522132,Tawe Park Ystradgynlais,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.61
522132,Tawe Park Ystradgynlais,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.62
522132,Tawe Park Ystradgynlais,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
522132,Tawe Park Ystradgynlais,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
522132,Tawe Park Ystradgynlais,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
522132,Tawe Park Ystradgynlais,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
522132,Tawe Park Ystradgynlais,2023-06-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-21T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-21T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-21T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-21T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.18
522132,Tawe Park Ystradgynlais,2023-06-21T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.07
522132,Tawe Park Ystradgynlais,2023-06-21T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.64
522132,Tawe Park Ystradgynlais,2023-06-21T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
522132,Tawe Park Ystradgynlais,2023-06-21T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.3
522132,Tawe Park Ystradgynlais,2023-06-21T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
522132,Tawe Park Ystradgynlais,2023-06-21T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.1
522132,Tawe Park Ystradgynlais,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
522132,Tawe Park Ystradgynlais,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
522132,Tawe Park Ystradgynlais,2023-06-21T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
522132,Tawe Park Ystradgynlais,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
522132,Tawe Park Ystradgynlais,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
522132,Tawe Park Ystradgynlais,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
522132,Tawe Park Ystradgynlais,2023-06-21T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
522132,Tawe Park Ystradgynlais,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
522132,Tawe Park Ystradgynlais,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
522132,Tawe Park Ystradgynlais,2023-06-21T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
522132,Tawe Park Ystradgynlais,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
522132,Tawe Park Ystradgynlais,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
522132,Tawe Park Ystradgynlais,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
522132,Tawe Park Ystradgynlais,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,28.0
522132,Tawe Park Ystradgynlais,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
522132,Tawe Park Ystradgynlais,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
522132,Tawe Park Ystradgynlais,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
522132,Tawe Park Ystradgynlais,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
522132,Tawe Park Ystradgynlais,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
522132,Tawe Park Ystradgynlais,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.15
522132,Tawe Park Ystradgynlais,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.52
522132,Tawe Park Ystradgynlais,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.72
522132,Tawe Park Ystradgynlais,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
522132,Tawe Park Ystradgynlais,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
522132,Tawe Park Ystradgynlais,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
522132,Tawe Park Ystradgynlais,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
522132,Tawe Park Ystradgynlais,2023-06-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-21T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-21T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-21T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-21T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.55
522132,Tawe Park Ystradgynlais,2023-06-21T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.67
522132,Tawe Park Ystradgynlais,2023-06-21T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.41
522132,Tawe Park Ystradgynlais,2023-06-21T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
522132,Tawe Park Ystradgynlais,2023-06-21T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.9
522132,Tawe Park Ystradgynlais,2023-06-21T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.5
522132,Tawe Park Ystradgynlais,2023-06-21T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.4
522132,Tawe Park Ystradgynlais,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
522132,Tawe Park Ystradgynlais,2023-06-21T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
522132,Tawe Park Ystradgynlais,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-21T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
522132,Tawe Park Ystradgynlais,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
522132,Tawe Park Ystradgynlais,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
522132,Tawe Park Ystradgynlais,2023-06-21T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
522132,Tawe Park Ystradgynlais,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
522132,Tawe Park Ystradgynlais,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
522132,Tawe Park Ystradgynlais,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
522132,Tawe Park Ystradgynlais,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,27.9
522132,Tawe Park Ystradgynlais,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
522132,Tawe Park Ystradgynlais,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
522132,Tawe Park Ystradgynlais,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
522132,Tawe Park Ystradgynlais,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
522132,Tawe Park Ystradgynlais,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
522132,Tawe Park Ystradgynlais,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.79
522132,Tawe Park Ystradgynlais,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.89
522132,Tawe Park Ystradgynlais,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.41
522132,Tawe Park Ystradgynlais,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
522132,Tawe Park Ystradgynlais,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
522132,Tawe Park Ystradgynlais,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
522132,Tawe Park Ystradgynlais,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
522132,Tawe Park Ystradgynlais,2023-06-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-21T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-21T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-21T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-21T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.37
522132,Tawe Park Ystradgynlais,2023-06-21T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.37
522132,Tawe Park Ystradgynlais,2023-06-21T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.06
522132,Tawe Park Ystradgynlais,2023-06-21T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.5
522132,Tawe Park Ystradgynlais,2023-06-21T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.5
522132,Tawe Park Ystradgynlais,2023-06-21T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.6
522132,Tawe Park Ystradgynlais,2023-06-21T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.5
522132,Tawe Park Ystradgynlais,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
522132,Tawe Park Ystradgynlais,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
522132,Tawe Park Ystradgynlais,2023-06-21T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
522132,Tawe Park Ystradgynlais,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
522132,Tawe Park Ystradgynlais,2023-06-21T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
522132,Tawe Park Ystradgynlais,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
522132,Tawe Park Ystradgynlais,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.24
522132,Tawe Park Ystradgynlais,2023-06-21T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
522132,Tawe Park Ystradgynlais,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
522132,Tawe Park Ystradgynlais,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
522132,Tawe Park Ystradgynlais,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
522132,Tawe Park Ystradgynlais,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,27.8
522132,Tawe Park Ystradgynlais,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
522132,Tawe Park Ystradgynlais,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
522132,Tawe Park Ystradgynlais,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
522132,Tawe Park Ystradgynlais,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
522132,Tawe Park Ystradgynlais,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
