Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
522132,Tawe Park Ystradgynlais,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.34
522132,Tawe Park Ystradgynlais,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.7
522132,Tawe Park Ystradgynlais,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.78
522132,Tawe Park Ystradgynlais,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
522132,Tawe Park Ystradgynlais,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
522132,Tawe Park Ystradgynlais,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
522132,Tawe Park Ystradgynlais,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
522132,Tawe Park Ystradgynlais,2023-06-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-21T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-21T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-21T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-21T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.03
522132,Tawe Park Ystradgynlais,2023-06-21T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.08
522132,Tawe Park Ystradgynlais,2023-06-21T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.63
522132,Tawe Park Ystradgynlais,2023-06-21T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.2
522132,Tawe Park Ystradgynlais,2023-06-21T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.4
522132,Tawe Park Ystradgynlais,2023-06-21T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
522132,Tawe Park Ystradgynlais,2023-06-21T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.7
522132,Tawe Park Ystradgynlais,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
522132,Tawe Park Ystradgynlais,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
522132,Tawe Park Ystradgynlais,2023-06-21T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
522132,Tawe Park Ystradgynlais,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
522132,Tawe Park Ystradgynlais,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
522132,Tawe Park Ystradgynlais,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
522132,Tawe Park Ystradgynlais,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
522132,Tawe Park Ystradgynlais,2023-06-21T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
522132,Tawe Park Ystradgynlais,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.96
522132,Tawe Park Ystradgynlais,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.23
522132,Tawe Park Ystradgynlais,2023-06-21T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
522132,Tawe Park Ystradgynlais,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
522132,Tawe Park Ystradgynlais,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
522132,Tawe Park Ystradgynlais,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
522132,Tawe Park Ystradgynlais,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,27.8
522132,Tawe Park Ystradgynlais,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
522132,Tawe Park Ystradgynlais,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522132,Tawe Park Ystradgynlais,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
522132,Tawe Park Ystradgynlais,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
522132,Tawe Park Ystradgynlais,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.76
522132,Tawe Park Ystradgynlais,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.13
522132,Tawe Park Ystradgynlais,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.37
522132,Tawe Park Ystradgynlais,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
522132,Tawe Park Ystradgynlais,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
522132,Tawe Park Ystradgynlais,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
522132,Tawe Park Ystradgynlais,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
522132,Tawe Park Ystradgynlais,2023-06-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-21T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-21T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-21T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-21T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.9
522132,Tawe Park Ystradgynlais,2023-06-21T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.14
522132,Tawe Park Ystradgynlais,2023-06-21T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.63
522132,Tawe Park Ystradgynlais,2023-06-21T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
522132,Tawe Park Ystradgynlais,2023-06-21T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.5
522132,Tawe Park Ystradgynlais,2023-06-21T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.9
522132,Tawe Park Ystradgynlais,2023-06-21T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.4
522132,Tawe Park Ystradgynlais,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
522132,Tawe Park Ystradgynlais,2023-06-21T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
522132,Tawe Park Ystradgynlais,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
522132,Tawe Park Ystradgynlais,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
522132,Tawe Park Ystradgynlais,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
522132,Tawe Park Ystradgynlais,2023-06-21T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
522132,Tawe Park Ystradgynlais,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
522132,Tawe Park Ystradgynlais,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
522132,Tawe Park Ystradgynlais,2023-06-21T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
522132,Tawe Park Ystradgynlais,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
522132,Tawe Park Ystradgynlais,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
522132,Tawe Park Ystradgynlais,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
522132,Tawe Park Ystradgynlais,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,27.8
522132,Tawe Park Ystradgynlais,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
522132,Tawe Park Ystradgynlais,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522132,Tawe Park Ystradgynlais,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
522132,Tawe Park Ystradgynlais,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
522132,Tawe Park Ystradgynlais,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.47
522132,Tawe Park Ystradgynlais,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.62
522132,Tawe Park Ystradgynlais,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.68
522132,Tawe Park Ystradgynlais,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
522132,Tawe Park Ystradgynlais,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
522132,Tawe Park Ystradgynlais,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
522132,Tawe Park Ystradgynlais,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
522132,Tawe Park Ystradgynlais,2023-06-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-21T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-21T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-21T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-21T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.04
522132,Tawe Park Ystradgynlais,2023-06-21T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.94
522132,Tawe Park Ystradgynlais,2023-06-21T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.21
522132,Tawe Park Ystradgynlais,2023-06-21T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,67.9
522132,Tawe Park Ystradgynlais,2023-06-21T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.4
522132,Tawe Park Ystradgynlais,2023-06-21T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.5
522132,Tawe Park Ystradgynlais,2023-06-21T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.7
522132,Tawe Park Ystradgynlais,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
522132,Tawe Park Ystradgynlais,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
522132,Tawe Park Ystradgynlais,2023-06-21T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
522132,Tawe Park Ystradgynlais,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
522132,Tawe Park Ystradgynlais,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
522132,Tawe Park Ystradgynlais,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
522132,Tawe Park Ystradgynlais,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
522132,Tawe Park Ystradgynlais,2023-06-21T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
522132,Tawe Park Ystradgynlais,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
522132,Tawe Park Ystradgynlais,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.81
522132,Tawe Park Ystradgynlais,2023-06-21T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
522132,Tawe Park Ystradgynlais,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
522132,Tawe Park Ystradgynlais,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
522132,Tawe Park Ystradgynlais,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
522132,Tawe Park Ystradgynlais,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,27.7
522132,Tawe Park Ystradgynlais,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
522132,Tawe Park Ystradgynlais,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522132,Tawe Park Ystradgynlais,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
522132,Tawe Park Ystradgynlais,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
522132,Tawe Park Ystradgynlais,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
522132,Tawe Park Ystradgynlais,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.08
522132,Tawe Park Ystradgynlais,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.94
522132,Tawe Park Ystradgynlais,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.95
522132,Tawe Park Ystradgynlais,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
522132,Tawe Park Ystradgynlais,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
522132,Tawe Park Ystradgynlais,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
522132,Tawe Park Ystradgynlais,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
522132,Tawe Park Ystradgynlais,2023-06-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-21T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-21T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.11
522132,Tawe Park Ystradgynlais,2023-06-21T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-21T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.75
522132,Tawe Park Ystradgynlais,2023-06-21T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.42
522132,Tawe Park Ystradgynlais,2023-06-21T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.48
522132,Tawe Park Ystradgynlais,2023-06-21T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.2
522132,Tawe Park Ystradgynlais,2023-06-21T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.9
522132,Tawe Park Ystradgynlais,2023-06-21T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.8
522132,Tawe Park Ystradgynlais,2023-06-21T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.8
522132,Tawe Park Ystradgynlais,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
522132,Tawe Park Ystradgynlais,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
522132,Tawe Park Ystradgynlais,2023-06-21T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
522132,Tawe Park Ystradgynlais,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
522132,Tawe Park Ystradgynlais,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
522132,Tawe Park Ystradgynlais,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
522132,Tawe Park Ystradgynlais,2023-06-21T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
522132,Tawe Park Ystradgynlais,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
522132,Tawe Park Ystradgynlais,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
522132,Tawe Park Ystradgynlais,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
522132,Tawe Park Ystradgynlais,2023-06-21T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
522132,Tawe Park Ystradgynlais,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
522132,Tawe Park Ystradgynlais,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
522132,Tawe Park Ystradgynlais,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
522132,Tawe Park Ystradgynlais,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,27.5
522132,Tawe Park Ystradgynlais,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
522132,Tawe Park Ystradgynlais,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522132,Tawe Park Ystradgynlais,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
522132,Tawe Park Ystradgynlais,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
522132,Tawe Park Ystradgynlais,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
522132,Tawe Park Ystradgynlais,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
522132,Tawe Park Ystradgynlais,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.07
522132,Tawe Park Ystradgynlais,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.58
522132,Tawe Park Ystradgynlais,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.06
522132,Tawe Park Ystradgynlais,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
522132,Tawe Park Ystradgynlais,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
522132,Tawe Park Ystradgynlais,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
522132,Tawe Park Ystradgynlais,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
522132,Tawe Park Ystradgynlais,2023-06-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-21T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
522132,Tawe Park Ystradgynlais,2023-06-21T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
522132,Tawe Park Ystradgynlais,2023-06-21T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-21T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.63
522132,Tawe Park Ystradgynlais,2023-06-21T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.22
522132,Tawe Park Ystradgynlais,2023-06-21T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.13
522132,Tawe Park Ystradgynlais,2023-06-21T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,52.2
522132,Tawe Park Ystradgynlais,2023-06-21T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.8
522132,Tawe Park Ystradgynlais,2023-06-21T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.6
522132,Tawe Park Ystradgynlais,2023-06-21T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.9
522132,Tawe Park Ystradgynlais,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
522132,Tawe Park Ystradgynlais,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
522132,Tawe Park Ystradgynlais,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
522132,Tawe Park Ystradgynlais,2023-06-21T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
522132,Tawe Park Ystradgynlais,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
522132,Tawe Park Ystradgynlais,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
522132,Tawe Park Ystradgynlais,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
522132,Tawe Park Ystradgynlais,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
522132,Tawe Park Ystradgynlais,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
522132,Tawe Park Ystradgynlais,2023-06-21T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
522132,Tawe Park Ystradgynlais,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
522132,Tawe Park Ystradgynlais,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
522132,Tawe Park Ystradgynlais,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
522132,Tawe Park Ystradgynlais,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
522132,Tawe Park Ystradgynlais,2023-06-21T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
522132,Tawe Park Ystradgynlais,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
522132,Tawe Park Ystradgynlais,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
522132,Tawe Park Ystradgynlais,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
522132,Tawe Park Ystradgynlais,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,27.3
522132,Tawe Park Ystradgynlais,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
522132,Tawe Park Ystradgynlais,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522132,Tawe Park Ystradgynlais,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
522132,Tawe Park Ystradgynlais,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
522132,Tawe Park Ystradgynlais,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
522132,Tawe Park Ystradgynlais,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
522132,Tawe Park Ystradgynlais,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.5
522132,Tawe Park Ystradgynlais,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.62
522132,Tawe Park Ystradgynlais,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.43
522132,Tawe Park Ystradgynlais,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
522132,Tawe Park Ystradgynlais,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
522132,Tawe Park Ystradgynlais,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
522132,Tawe Park Ystradgynlais,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
522132,Tawe Park Ystradgynlais,2023-06-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-21T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-21T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
522132,Tawe Park Ystradgynlais,2023-06-21T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-21T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.56
522132,Tawe Park Ystradgynlais,2023-06-21T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.41
522132,Tawe Park Ystradgynlais,2023-06-21T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.31
522132,Tawe Park Ystradgynlais,2023-06-21T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.8
522132,Tawe Park Ystradgynlais,2023-06-21T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.5
522132,Tawe Park Ystradgynlais,2023-06-21T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.0
522132,Tawe Park Ystradgynlais,2023-06-21T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.1
522132,Tawe Park Ystradgynlais,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
522132,Tawe Park Ystradgynlais,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
522132,Tawe Park Ystradgynlais,2023-06-21T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
522132,Tawe Park Ystradgynlais,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
522132,Tawe Park Ystradgynlais,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
522132,Tawe Park Ystradgynlais,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
522132,Tawe Park Ystradgynlais,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
522132,Tawe Park Ystradgynlais,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
522132,Tawe Park Ystradgynlais,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
522132,Tawe Park Ystradgynlais,2023-06-21T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
522132,Tawe Park Ystradgynlais,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
522132,Tawe Park Ystradgynlais,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
522132,Tawe Park Ystradgynlais,2023-06-21T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
522132,Tawe Park Ystradgynlais,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
522132,Tawe Park Ystradgynlais,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
522132,Tawe Park Ystradgynlais,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
522132,Tawe Park Ystradgynlais,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,27.1
522132,Tawe Park Ystradgynlais,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
522132,Tawe Park Ystradgynlais,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522132,Tawe Park Ystradgynlais,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
522132,Tawe Park Ystradgynlais,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
522132,Tawe Park Ystradgynlais,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
522132,Tawe Park Ystradgynlais,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.59
522132,Tawe Park Ystradgynlais,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.61
522132,Tawe Park Ystradgynlais,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.96
522132,Tawe Park Ystradgynlais,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
522132,Tawe Park Ystradgynlais,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
522132,Tawe Park Ystradgynlais,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
522132,Tawe Park Ystradgynlais,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
522132,Tawe Park Ystradgynlais,2023-06-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
522132,Tawe Park Ystradgynlais,2023-06-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-21T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-21T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.19
522132,Tawe Park Ystradgynlais,2023-06-21T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-21T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.55
522132,Tawe Park Ystradgynlais,2023-06-21T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.87
522132,Tawe Park Ystradgynlais,2023-06-21T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.76
522132,Tawe Park Ystradgynlais,2023-06-21T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,56.3
522132,Tawe Park Ystradgynlais,2023-06-21T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,113.4
522132,Tawe Park Ystradgynlais,2023-06-21T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.8
522132,Tawe Park Ystradgynlais,2023-06-21T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.7
522132,Tawe Park Ystradgynlais,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
522132,Tawe Park Ystradgynlais,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
522132,Tawe Park Ystradgynlais,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
522132,Tawe Park Ystradgynlais,2023-06-21T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
522132,Tawe Park Ystradgynlais,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
522132,Tawe Park Ystradgynlais,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
522132,Tawe Park Ystradgynlais,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
522132,Tawe Park Ystradgynlais,2023-06-21T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
522132,Tawe Park Ystradgynlais,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
522132,Tawe Park Ystradgynlais,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
522132,Tawe Park Ystradgynlais,2023-06-21T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
522132,Tawe Park Ystradgynlais,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
522132,Tawe Park Ystradgynlais,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
522132,Tawe Park Ystradgynlais,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
522132,Tawe Park Ystradgynlais,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,27.0
522132,Tawe Park Ystradgynlais,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
522132,Tawe Park Ystradgynlais,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522132,Tawe Park Ystradgynlais,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
522132,Tawe Park Ystradgynlais,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
522132,Tawe Park Ystradgynlais,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
522132,Tawe Park Ystradgynlais,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.61
522132,Tawe Park Ystradgynlais,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.16
522132,Tawe Park Ystradgynlais,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.53
522132,Tawe Park Ystradgynlais,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
522132,Tawe Park Ystradgynlais,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
522132,Tawe Park Ystradgynlais,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
522132,Tawe Park Ystradgynlais,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
522132,Tawe Park Ystradgynlais,2023-06-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-21T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-21T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-21T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522132,Tawe Park Ystradgynlais,2023-06-21T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.62
