Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-21T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.0
522132,Tawe Park Ystradgynlais,2023-06-21T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.09
522132,Tawe Park Ystradgynlais,2023-06-21T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.7
522132,Tawe Park Ystradgynlais,2023-06-21T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.6
522132,Tawe Park Ystradgynlais,2023-06-21T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.7
522132,Tawe Park Ystradgynlais,2023-06-21T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.1
522132,Tawe Park Ystradgynlais,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
522132,Tawe Park Ystradgynlais,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
522132,Tawe Park Ystradgynlais,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
522132,Tawe Park Ystradgynlais,2023-06-21T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
522132,Tawe Park Ystradgynlais,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
522132,Tawe Park Ystradgynlais,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
522132,Tawe Park Ystradgynlais,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-21T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
522132,Tawe Park Ystradgynlais,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
522132,Tawe Park Ystradgynlais,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
522132,Tawe Park Ystradgynlais,2023-06-21T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
522132,Tawe Park Ystradgynlais,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
522132,Tawe Park Ystradgynlais,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
522132,Tawe Park Ystradgynlais,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
522132,Tawe Park Ystradgynlais,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,27.0
522132,Tawe Park Ystradgynlais,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
522132,Tawe Park Ystradgynlais,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522132,Tawe Park Ystradgynlais,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
522132,Tawe Park Ystradgynlais,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
522132,Tawe Park Ystradgynlais,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
522132,Tawe Park Ystradgynlais,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
522132,Tawe Park Ystradgynlais,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.97
522132,Tawe Park Ystradgynlais,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.9
522132,Tawe Park Ystradgynlais,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.57
522132,Tawe Park Ystradgynlais,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
522132,Tawe Park Ystradgynlais,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
522132,Tawe Park Ystradgynlais,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
522132,Tawe Park Ystradgynlais,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
522132,Tawe Park Ystradgynlais,2023-06-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-21T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-21T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-21T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522132,Tawe Park Ystradgynlais,2023-06-21T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.95
522132,Tawe Park Ystradgynlais,2023-06-21T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.86
522132,Tawe Park Ystradgynlais,2023-06-21T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.15
522132,Tawe Park Ystradgynlais,2023-06-21T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.6
522132,Tawe Park Ystradgynlais,2023-06-21T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.6
522132,Tawe Park Ystradgynlais,2023-06-21T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.2
522132,Tawe Park Ystradgynlais,2023-06-21T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
522132,Tawe Park Ystradgynlais,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
522132,Tawe Park Ystradgynlais,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
522132,Tawe Park Ystradgynlais,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
522132,Tawe Park Ystradgynlais,2023-06-21T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
522132,Tawe Park Ystradgynlais,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
522132,Tawe Park Ystradgynlais,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
522132,Tawe Park Ystradgynlais,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
522132,Tawe Park Ystradgynlais,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
522132,Tawe Park Ystradgynlais,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-21T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.09
522132,Tawe Park Ystradgynlais,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
522132,Tawe Park Ystradgynlais,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
522132,Tawe Park Ystradgynlais,2023-06-21T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
522132,Tawe Park Ystradgynlais,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
522132,Tawe Park Ystradgynlais,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
522132,Tawe Park Ystradgynlais,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
522132,Tawe Park Ystradgynlais,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,26.9
522132,Tawe Park Ystradgynlais,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
522132,Tawe Park Ystradgynlais,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
522132,Tawe Park Ystradgynlais,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
522132,Tawe Park Ystradgynlais,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
522132,Tawe Park Ystradgynlais,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
522132,Tawe Park Ystradgynlais,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.12
522132,Tawe Park Ystradgynlais,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.5
522132,Tawe Park Ystradgynlais,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.74
522132,Tawe Park Ystradgynlais,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
522132,Tawe Park Ystradgynlais,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
522132,Tawe Park Ystradgynlais,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
522132,Tawe Park Ystradgynlais,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
522132,Tawe Park Ystradgynlais,2023-06-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.29
522132,Tawe Park Ystradgynlais,2023-06-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-21T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-21T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-21T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-21T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.7
522132,Tawe Park Ystradgynlais,2023-06-21T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.34
522132,Tawe Park Ystradgynlais,2023-06-21T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.32
522132,Tawe Park Ystradgynlais,2023-06-21T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,64.3
522132,Tawe Park Ystradgynlais,2023-06-21T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.0
522132,Tawe Park Ystradgynlais,2023-06-21T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.1
522132,Tawe Park Ystradgynlais,2023-06-21T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
522132,Tawe Park Ystradgynlais,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
522132,Tawe Park Ystradgynlais,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
522132,Tawe Park Ystradgynlais,2023-06-21T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
522132,Tawe Park Ystradgynlais,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-21T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.73
522132,Tawe Park Ystradgynlais,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
522132,Tawe Park Ystradgynlais,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
522132,Tawe Park Ystradgynlais,2023-06-21T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
522132,Tawe Park Ystradgynlais,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
522132,Tawe Park Ystradgynlais,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
522132,Tawe Park Ystradgynlais,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
522132,Tawe Park Ystradgynlais,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,26.8
522132,Tawe Park Ystradgynlais,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522132,Tawe Park Ystradgynlais,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
522132,Tawe Park Ystradgynlais,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
522132,Tawe Park Ystradgynlais,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
522132,Tawe Park Ystradgynlais,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
522132,Tawe Park Ystradgynlais,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,35.09
522132,Tawe Park Ystradgynlais,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.38
522132,Tawe Park Ystradgynlais,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.69
522132,Tawe Park Ystradgynlais,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
522132,Tawe Park Ystradgynlais,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
522132,Tawe Park Ystradgynlais,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
522132,Tawe Park Ystradgynlais,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
522132,Tawe Park Ystradgynlais,2023-06-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-21T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-21T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-21T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-21T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-21T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-21T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-21T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-21T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-21T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.82
522132,Tawe Park Ystradgynlais,2023-06-21T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.34
522132,Tawe Park Ystradgynlais,2023-06-21T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.45
522132,Tawe Park Ystradgynlais,2023-06-21T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
522132,Tawe Park Ystradgynlais,2023-06-21T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.4
522132,Tawe Park Ystradgynlais,2023-06-21T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.4
522132,Tawe Park Ystradgynlais,2023-06-21T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.9
522132,Tawe Park Ystradgynlais,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
522132,Tawe Park Ystradgynlais,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
522132,Tawe Park Ystradgynlais,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
522132,Tawe Park Ystradgynlais,2023-06-21T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
522132,Tawe Park Ystradgynlais,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
522132,Tawe Park Ystradgynlais,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
522132,Tawe Park Ystradgynlais,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
522132,Tawe Park Ystradgynlais,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
522132,Tawe Park Ystradgynlais,2023-06-21T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
522132,Tawe Park Ystradgynlais,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
522132,Tawe Park Ystradgynlais,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
522132,Tawe Park Ystradgynlais,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
522132,Tawe Park Ystradgynlais,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,26.8
522132,Tawe Park Ystradgynlais,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
522132,Tawe Park Ystradgynlais,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
522132,Tawe Park Ystradgynlais,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
522132,Tawe Park Ystradgynlais,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
522132,Tawe Park Ystradgynlais,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
522132,Tawe Park Ystradgynlais,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.6
522132,Tawe Park Ystradgynlais,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.32
522132,Tawe Park Ystradgynlais,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.09
522132,Tawe Park Ystradgynlais,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
522132,Tawe Park Ystradgynlais,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
522132,Tawe Park Ystradgynlais,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
522132,Tawe Park Ystradgynlais,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
522132,Tawe Park Ystradgynlais,2023-06-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-21T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-21T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-21T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-21T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-21T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-21T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-21T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-21T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-21T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522132,Tawe Park Ystradgynlais,2023-06-21T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.98
522132,Tawe Park Ystradgynlais,2023-06-21T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.91
522132,Tawe Park Ystradgynlais,2023-06-21T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.75
522132,Tawe Park Ystradgynlais,2023-06-21T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
522132,Tawe Park Ystradgynlais,2023-06-21T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.7
522132,Tawe Park Ystradgynlais,2023-06-21T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.6
522132,Tawe Park Ystradgynlais,2023-06-21T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
522132,Tawe Park Ystradgynlais,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
522132,Tawe Park Ystradgynlais,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
522132,Tawe Park Ystradgynlais,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
522132,Tawe Park Ystradgynlais,2023-06-21T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
522132,Tawe Park Ystradgynlais,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
522132,Tawe Park Ystradgynlais,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
522132,Tawe Park Ystradgynlais,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-21T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
522132,Tawe Park Ystradgynlais,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
522132,Tawe Park Ystradgynlais,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.99
522132,Tawe Park Ystradgynlais,2023-06-21T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
522132,Tawe Park Ystradgynlais,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
522132,Tawe Park Ystradgynlais,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
522132,Tawe Park Ystradgynlais,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
522132,Tawe Park Ystradgynlais,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,26.8
522132,Tawe Park Ystradgynlais,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
522132,Tawe Park Ystradgynlais,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
522132,Tawe Park Ystradgynlais,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
522132,Tawe Park Ystradgynlais,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
522132,Tawe Park Ystradgynlais,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
522132,Tawe Park Ystradgynlais,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
522132,Tawe Park Ystradgynlais,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.58
522132,Tawe Park Ystradgynlais,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.51
522132,Tawe Park Ystradgynlais,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.04
522132,Tawe Park Ystradgynlais,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
522132,Tawe Park Ystradgynlais,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
522132,Tawe Park Ystradgynlais,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
522132,Tawe Park Ystradgynlais,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
522132,Tawe Park Ystradgynlais,2023-06-21T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-21T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-21T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-21T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-21T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-21T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-21T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-21T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-21T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-21T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-21T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.67
522132,Tawe Park Ystradgynlais,2023-06-21T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.27
522132,Tawe Park Ystradgynlais,2023-06-21T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.15
522132,Tawe Park Ystradgynlais,2023-06-21T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
522132,Tawe Park Ystradgynlais,2023-06-21T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.7
522132,Tawe Park Ystradgynlais,2023-06-21T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.5
522132,Tawe Park Ystradgynlais,2023-06-21T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
522132,Tawe Park Ystradgynlais,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
522132,Tawe Park Ystradgynlais,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
522132,Tawe Park Ystradgynlais,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
522132,Tawe Park Ystradgynlais,2023-06-21T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
522132,Tawe Park Ystradgynlais,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
522132,Tawe Park Ystradgynlais,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
522132,Tawe Park Ystradgynlais,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
522132,Tawe Park Ystradgynlais,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-21T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
522132,Tawe Park Ystradgynlais,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
522132,Tawe Park Ystradgynlais,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.29
522132,Tawe Park Ystradgynlais,2023-06-21T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
522132,Tawe Park Ystradgynlais,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
522132,Tawe Park Ystradgynlais,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
522132,Tawe Park Ystradgynlais,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
522132,Tawe Park Ystradgynlais,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,26.7
522132,Tawe Park Ystradgynlais,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
522132,Tawe Park Ystradgynlais,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
522132,Tawe Park Ystradgynlais,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
522132,Tawe Park Ystradgynlais,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
522132,Tawe Park Ystradgynlais,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
522132,Tawe Park Ystradgynlais,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
522132,Tawe Park Ystradgynlais,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.26
522132,Tawe Park Ystradgynlais,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.66
522132,Tawe Park Ystradgynlais,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.71
522132,Tawe Park Ystradgynlais,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
522132,Tawe Park Ystradgynlais,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
522132,Tawe Park Ystradgynlais,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
522132,Tawe Park Ystradgynlais,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
522132,Tawe Park Ystradgynlais,2023-06-21T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-21T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-21T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-21T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-21T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-21T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-21T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-21T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
522132,Tawe Park Ystradgynlais,2023-06-21T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-21T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.65
522132,Tawe Park Ystradgynlais,2023-06-21T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.13
522132,Tawe Park Ystradgynlais,2023-06-21T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.22
522132,Tawe Park Ystradgynlais,2023-06-21T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
522132,Tawe Park Ystradgynlais,2023-06-21T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.5
522132,Tawe Park Ystradgynlais,2023-06-21T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.2
522132,Tawe Park Ystradgynlais,2023-06-21T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
522132,Tawe Park Ystradgynlais,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
522132,Tawe Park Ystradgynlais,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
522132,Tawe Park Ystradgynlais,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
522132,Tawe Park Ystradgynlais,2023-06-21T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
522132,Tawe Park Ystradgynlais,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
522132,Tawe Park Ystradgynlais,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-21T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
522132,Tawe Park Ystradgynlais,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
522132,Tawe Park Ystradgynlais,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
522132,Tawe Park Ystradgynlais,2023-06-21T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
522132,Tawe Park Ystradgynlais,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
522132,Tawe Park Ystradgynlais,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
522132,Tawe Park Ystradgynlais,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,26.7
522132,Tawe Park Ystradgynlais,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
522132,Tawe Park Ystradgynlais,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
522132,Tawe Park Ystradgynlais,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
522132,Tawe Park Ystradgynlais,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
522132,Tawe Park Ystradgynlais,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
522132,Tawe Park Ystradgynlais,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
522132,Tawe Park Ystradgynlais,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
522132,Tawe Park Ystradgynlais,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
522132,Tawe Park Ystradgynlais,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.96
522132,Tawe Park Ystradgynlais,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.5
522132,Tawe Park Ystradgynlais,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.95
522132,Tawe Park Ystradgynlais,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
522132,Tawe Park Ystradgynlais,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
522132,Tawe Park Ystradgynlais,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
522132,Tawe Park Ystradgynlais,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
522132,Tawe Park Ystradgynlais,2023-06-21T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-21T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-21T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-21T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-21T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-21T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-21T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
522132,Tawe Park Ystradgynlais,2023-06-21T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522132,Tawe Park Ystradgynlais,2023-06-21T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.16
522132,Tawe Park Ystradgynlais,2023-06-21T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.79
522132,Tawe Park Ystradgynlais,2023-06-21T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.23
522132,Tawe Park Ystradgynlais,2023-06-21T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
522132,Tawe Park Ystradgynlais,2023-06-21T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.3
522132,Tawe Park Ystradgynlais,2023-06-21T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.2
522132,Tawe Park Ystradgynlais,2023-06-21T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
522132,Tawe Park Ystradgynlais,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
522132,Tawe Park Ystradgynlais,2023-06-21T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
522132,Tawe Park Ystradgynlais,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-21T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
