Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
522132,Tawe Park Ystradgynlais,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
522132,Tawe Park Ystradgynlais,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
522132,Tawe Park Ystradgynlais,2023-06-21T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
522132,Tawe Park Ystradgynlais,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
522132,Tawe Park Ystradgynlais,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
522132,Tawe Park Ystradgynlais,2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,26.7
522132,Tawe Park Ystradgynlais,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
522132,Tawe Park Ystradgynlais,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
522132,Tawe Park Ystradgynlais,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
522132,Tawe Park Ystradgynlais,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
522132,Tawe Park Ystradgynlais,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
522132,Tawe Park Ystradgynlais,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
522132,Tawe Park Ystradgynlais,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
522132,Tawe Park Ystradgynlais,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.98
522132,Tawe Park Ystradgynlais,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.61
522132,Tawe Park Ystradgynlais,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
522132,Tawe Park Ystradgynlais,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
522132,Tawe Park Ystradgynlais,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
522132,Tawe Park Ystradgynlais,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
522132,Tawe Park Ystradgynlais,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
522132,Tawe Park Ystradgynlais,2023-06-21T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-21T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-21T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-21T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-21T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-21T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-21T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-21T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
522132,Tawe Park Ystradgynlais,2023-06-21T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
522132,Tawe Park Ystradgynlais,2023-06-21T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
522132,Tawe Park Ystradgynlais,2023-06-21T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.03
522132,Tawe Park Ystradgynlais,2023-06-21T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.72
522132,Tawe Park Ystradgynlais,2023-06-21T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.26
522132,Tawe Park Ystradgynlais,2023-06-21T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.1
522132,Tawe Park Ystradgynlais,2023-06-21T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.1
522132,Tawe Park Ystradgynlais,2023-06-21T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.7
522132,Tawe Park Ystradgynlais,2023-06-21T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
522132,Tawe Park Ystradgynlais,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
522132,Tawe Park Ystradgynlais,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
522132,Tawe Park Ystradgynlais,2023-06-21T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
522132,Tawe Park Ystradgynlais,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
522132,Tawe Park Ystradgynlais,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-21T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
522132,Tawe Park Ystradgynlais,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
522132,Tawe Park Ystradgynlais,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
522132,Tawe Park Ystradgynlais,2023-06-21T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
522132,Tawe Park Ystradgynlais,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
522132,Tawe Park Ystradgynlais,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
522132,Tawe Park Ystradgynlais,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
522132,Tawe Park Ystradgynlais,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,26.8
522132,Tawe Park Ystradgynlais,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
522132,Tawe Park Ystradgynlais,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
522132,Tawe Park Ystradgynlais,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
522132,Tawe Park Ystradgynlais,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
522132,Tawe Park Ystradgynlais,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
522132,Tawe Park Ystradgynlais,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
522132,Tawe Park Ystradgynlais,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
522132,Tawe Park Ystradgynlais,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.95
522132,Tawe Park Ystradgynlais,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.78
522132,Tawe Park Ystradgynlais,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.31
522132,Tawe Park Ystradgynlais,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
522132,Tawe Park Ystradgynlais,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
522132,Tawe Park Ystradgynlais,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
522132,Tawe Park Ystradgynlais,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
522132,Tawe Park Ystradgynlais,2023-06-21T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-21T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-21T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-21T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-21T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-21T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-21T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-21T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-21T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
522132,Tawe Park Ystradgynlais,2023-06-21T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-21T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.68
522132,Tawe Park Ystradgynlais,2023-06-21T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.5
522132,Tawe Park Ystradgynlais,2023-06-21T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.1
522132,Tawe Park Ystradgynlais,2023-06-21T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,51.0
522132,Tawe Park Ystradgynlais,2023-06-21T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.7
522132,Tawe Park Ystradgynlais,2023-06-21T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
522132,Tawe Park Ystradgynlais,2023-06-21T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
522132,Tawe Park Ystradgynlais,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
522132,Tawe Park Ystradgynlais,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
522132,Tawe Park Ystradgynlais,2023-06-21T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
522132,Tawe Park Ystradgynlais,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
522132,Tawe Park Ystradgynlais,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
522132,Tawe Park Ystradgynlais,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-21T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
522132,Tawe Park Ystradgynlais,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
522132,Tawe Park Ystradgynlais,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
522132,Tawe Park Ystradgynlais,2023-06-21T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
522132,Tawe Park Ystradgynlais,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
522132,Tawe Park Ystradgynlais,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
522132,Tawe Park Ystradgynlais,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
522132,Tawe Park Ystradgynlais,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,26.8
522132,Tawe Park Ystradgynlais,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
522132,Tawe Park Ystradgynlais,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
522132,Tawe Park Ystradgynlais,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
522132,Tawe Park Ystradgynlais,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
522132,Tawe Park Ystradgynlais,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
522132,Tawe Park Ystradgynlais,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
522132,Tawe Park Ystradgynlais,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.25
522132,Tawe Park Ystradgynlais,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.33
522132,Tawe Park Ystradgynlais,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.63
522132,Tawe Park Ystradgynlais,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
522132,Tawe Park Ystradgynlais,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
522132,Tawe Park Ystradgynlais,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
522132,Tawe Park Ystradgynlais,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
522132,Tawe Park Ystradgynlais,2023-06-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-21T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-21T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
522132,Tawe Park Ystradgynlais,2023-06-21T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-21T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.52
522132,Tawe Park Ystradgynlais,2023-06-21T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.94
522132,Tawe Park Ystradgynlais,2023-06-21T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.71
522132,Tawe Park Ystradgynlais,2023-06-21T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
522132,Tawe Park Ystradgynlais,2023-06-21T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.5
522132,Tawe Park Ystradgynlais,2023-06-21T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
522132,Tawe Park Ystradgynlais,2023-06-21T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.9
522132,Tawe Park Ystradgynlais,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
522132,Tawe Park Ystradgynlais,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
522132,Tawe Park Ystradgynlais,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
522132,Tawe Park Ystradgynlais,2023-06-21T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
522132,Tawe Park Ystradgynlais,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
522132,Tawe Park Ystradgynlais,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
522132,Tawe Park Ystradgynlais,2023-06-21T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
522132,Tawe Park Ystradgynlais,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
522132,Tawe Park Ystradgynlais,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
522132,Tawe Park Ystradgynlais,2023-06-21T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
522132,Tawe Park Ystradgynlais,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
522132,Tawe Park Ystradgynlais,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
522132,Tawe Park Ystradgynlais,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,26.8
522132,Tawe Park Ystradgynlais,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
522132,Tawe Park Ystradgynlais,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
522132,Tawe Park Ystradgynlais,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
522132,Tawe Park Ystradgynlais,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
522132,Tawe Park Ystradgynlais,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
522132,Tawe Park Ystradgynlais,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
522132,Tawe Park Ystradgynlais,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.45
522132,Tawe Park Ystradgynlais,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.1
522132,Tawe Park Ystradgynlais,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.93
522132,Tawe Park Ystradgynlais,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
522132,Tawe Park Ystradgynlais,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
522132,Tawe Park Ystradgynlais,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
522132,Tawe Park Ystradgynlais,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
522132,Tawe Park Ystradgynlais,2023-06-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-21T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
522132,Tawe Park Ystradgynlais,2023-06-21T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-21T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-21T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.95
522132,Tawe Park Ystradgynlais,2023-06-21T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.34
522132,Tawe Park Ystradgynlais,2023-06-21T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.33
522132,Tawe Park Ystradgynlais,2023-06-21T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
522132,Tawe Park Ystradgynlais,2023-06-21T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.3
522132,Tawe Park Ystradgynlais,2023-06-21T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
522132,Tawe Park Ystradgynlais,2023-06-21T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.8
522132,Tawe Park Ystradgynlais,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
522132,Tawe Park Ystradgynlais,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
522132,Tawe Park Ystradgynlais,2023-06-21T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
522132,Tawe Park Ystradgynlais,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-21T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
522132,Tawe Park Ystradgynlais,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
522132,Tawe Park Ystradgynlais,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
522132,Tawe Park Ystradgynlais,2023-06-21T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
522132,Tawe Park Ystradgynlais,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
522132,Tawe Park Ystradgynlais,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
522132,Tawe Park Ystradgynlais,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
522132,Tawe Park Ystradgynlais,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,26.8
522132,Tawe Park Ystradgynlais,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
522132,Tawe Park Ystradgynlais,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
522132,Tawe Park Ystradgynlais,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
522132,Tawe Park Ystradgynlais,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
522132,Tawe Park Ystradgynlais,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
522132,Tawe Park Ystradgynlais,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
522132,Tawe Park Ystradgynlais,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
522132,Tawe Park Ystradgynlais,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.08
522132,Tawe Park Ystradgynlais,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.56
522132,Tawe Park Ystradgynlais,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.62
522132,Tawe Park Ystradgynlais,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
522132,Tawe Park Ystradgynlais,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
522132,Tawe Park Ystradgynlais,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
522132,Tawe Park Ystradgynlais,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
522132,Tawe Park Ystradgynlais,2023-06-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-21T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
522132,Tawe Park Ystradgynlais,2023-06-21T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-21T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-21T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.27
522132,Tawe Park Ystradgynlais,2023-06-21T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.48
522132,Tawe Park Ystradgynlais,2023-06-21T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.31
522132,Tawe Park Ystradgynlais,2023-06-21T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
522132,Tawe Park Ystradgynlais,2023-06-21T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.0
522132,Tawe Park Ystradgynlais,2023-06-21T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
522132,Tawe Park Ystradgynlais,2023-06-21T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
522132,Tawe Park Ystradgynlais,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
522132,Tawe Park Ystradgynlais,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
522132,Tawe Park Ystradgynlais,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
522132,Tawe Park Ystradgynlais,2023-06-21T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
522132,Tawe Park Ystradgynlais,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
522132,Tawe Park Ystradgynlais,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-21T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
522132,Tawe Park Ystradgynlais,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
522132,Tawe Park Ystradgynlais,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
522132,Tawe Park Ystradgynlais,2023-06-21T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
522132,Tawe Park Ystradgynlais,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
522132,Tawe Park Ystradgynlais,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
522132,Tawe Park Ystradgynlais,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
522132,Tawe Park Ystradgynlais,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,26.8
522132,Tawe Park Ystradgynlais,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
522132,Tawe Park Ystradgynlais,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
522132,Tawe Park Ystradgynlais,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
522132,Tawe Park Ystradgynlais,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
522132,Tawe Park Ystradgynlais,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
522132,Tawe Park Ystradgynlais,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
522132,Tawe Park Ystradgynlais,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
522132,Tawe Park Ystradgynlais,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
522132,Tawe Park Ystradgynlais,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.27
522132,Tawe Park Ystradgynlais,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.52
522132,Tawe Park Ystradgynlais,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.33
522132,Tawe Park Ystradgynlais,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
522132,Tawe Park Ystradgynlais,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
522132,Tawe Park Ystradgynlais,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
522132,Tawe Park Ystradgynlais,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
522132,Tawe Park Ystradgynlais,2023-06-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-21T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
522132,Tawe Park Ystradgynlais,2023-06-21T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-21T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-21T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.22
522132,Tawe Park Ystradgynlais,2023-06-21T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.46
522132,Tawe Park Ystradgynlais,2023-06-21T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.21
522132,Tawe Park Ystradgynlais,2023-06-21T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
522132,Tawe Park Ystradgynlais,2023-06-21T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.8
522132,Tawe Park Ystradgynlais,2023-06-21T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
522132,Tawe Park Ystradgynlais,2023-06-21T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
522132,Tawe Park Ystradgynlais,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
522132,Tawe Park Ystradgynlais,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
522132,Tawe Park Ystradgynlais,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
522132,Tawe Park Ystradgynlais,2023-06-21T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
522132,Tawe Park Ystradgynlais,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-21T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
522132,Tawe Park Ystradgynlais,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
522132,Tawe Park Ystradgynlais,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
522132,Tawe Park Ystradgynlais,2023-06-21T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
522132,Tawe Park Ystradgynlais,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
522132,Tawe Park Ystradgynlais,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
522132,Tawe Park Ystradgynlais,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
522132,Tawe Park Ystradgynlais,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,26.8
522132,Tawe Park Ystradgynlais,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
522132,Tawe Park Ystradgynlais,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
522132,Tawe Park Ystradgynlais,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
522132,Tawe Park Ystradgynlais,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
522132,Tawe Park Ystradgynlais,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
522132,Tawe Park Ystradgynlais,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
522132,Tawe Park Ystradgynlais,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
522132,Tawe Park Ystradgynlais,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.29
522132,Tawe Park Ystradgynlais,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.66
522132,Tawe Park Ystradgynlais,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.03
522132,Tawe Park Ystradgynlais,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
522132,Tawe Park Ystradgynlais,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
522132,Tawe Park Ystradgynlais,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
522132,Tawe Park Ystradgynlais,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
522132,Tawe Park Ystradgynlais,2023-06-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-21T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
522132,Tawe Park Ystradgynlais,2023-06-21T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-21T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-21T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.57
522132,Tawe Park Ystradgynlais,2023-06-21T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.56
522132,Tawe Park Ystradgynlais,2023-06-21T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.31
522132,Tawe Park Ystradgynlais,2023-06-21T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
522132,Tawe Park Ystradgynlais,2023-06-21T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.9
522132,Tawe Park Ystradgynlais,2023-06-21T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
522132,Tawe Park Ystradgynlais,2023-06-21T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
522132,Tawe Park Ystradgynlais,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
522132,Tawe Park Ystradgynlais,2023-06-21T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
522132,Tawe Park Ystradgynlais,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
522132,Tawe Park Ystradgynlais,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-21T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
522132,Tawe Park Ystradgynlais,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
522132,Tawe Park Ystradgynlais,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
522132,Tawe Park Ystradgynlais,2023-06-21T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
522132,Tawe Park Ystradgynlais,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
522132,Tawe Park Ystradgynlais,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
522132,Tawe Park Ystradgynlais,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
522132,Tawe Park Ystradgynlais,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,26.9
522132,Tawe Park Ystradgynlais,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
522132,Tawe Park Ystradgynlais,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
522132,Tawe Park Ystradgynlais,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
522132,Tawe Park Ystradgynlais,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
522132,Tawe Park Ystradgynlais,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
522132,Tawe Park Ystradgynlais,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
522132,Tawe Park Ystradgynlais,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
