Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.13
522132,Tawe Park Ystradgynlais,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.59
522132,Tawe Park Ystradgynlais,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.39
522132,Tawe Park Ystradgynlais,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
522132,Tawe Park Ystradgynlais,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
522132,Tawe Park Ystradgynlais,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
522132,Tawe Park Ystradgynlais,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
522132,Tawe Park Ystradgynlais,2023-06-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-21T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
522132,Tawe Park Ystradgynlais,2023-06-21T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-21T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-21T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.62
522132,Tawe Park Ystradgynlais,2023-06-21T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.45
522132,Tawe Park Ystradgynlais,2023-06-21T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.64
522132,Tawe Park Ystradgynlais,2023-06-21T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
522132,Tawe Park Ystradgynlais,2023-06-21T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.5
522132,Tawe Park Ystradgynlais,2023-06-21T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
522132,Tawe Park Ystradgynlais,2023-06-21T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
522132,Tawe Park Ystradgynlais,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
522132,Tawe Park Ystradgynlais,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
522132,Tawe Park Ystradgynlais,2023-06-21T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
522132,Tawe Park Ystradgynlais,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-21T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
522132,Tawe Park Ystradgynlais,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
522132,Tawe Park Ystradgynlais,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
522132,Tawe Park Ystradgynlais,2023-06-21T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
522132,Tawe Park Ystradgynlais,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
522132,Tawe Park Ystradgynlais,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
522132,Tawe Park Ystradgynlais,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,26.9
522132,Tawe Park Ystradgynlais,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
522132,Tawe Park Ystradgynlais,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
522132,Tawe Park Ystradgynlais,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
522132,Tawe Park Ystradgynlais,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
522132,Tawe Park Ystradgynlais,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
522132,Tawe Park Ystradgynlais,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
522132,Tawe Park Ystradgynlais,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
522132,Tawe Park Ystradgynlais,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.8
522132,Tawe Park Ystradgynlais,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.27
522132,Tawe Park Ystradgynlais,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.51
522132,Tawe Park Ystradgynlais,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
522132,Tawe Park Ystradgynlais,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
522132,Tawe Park Ystradgynlais,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
522132,Tawe Park Ystradgynlais,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
522132,Tawe Park Ystradgynlais,2023-06-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-21T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
522132,Tawe Park Ystradgynlais,2023-06-21T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-21T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-21T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.73
522132,Tawe Park Ystradgynlais,2023-06-21T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.95
522132,Tawe Park Ystradgynlais,2023-06-21T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.34
522132,Tawe Park Ystradgynlais,2023-06-21T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
522132,Tawe Park Ystradgynlais,2023-06-21T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.6
522132,Tawe Park Ystradgynlais,2023-06-21T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.7
522132,Tawe Park Ystradgynlais,2023-06-21T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
522132,Tawe Park Ystradgynlais,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
522132,Tawe Park Ystradgynlais,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
522132,Tawe Park Ystradgynlais,2023-06-21T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
522132,Tawe Park Ystradgynlais,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
522132,Tawe Park Ystradgynlais,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
522132,Tawe Park Ystradgynlais,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-21T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
522132,Tawe Park Ystradgynlais,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
522132,Tawe Park Ystradgynlais,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
522132,Tawe Park Ystradgynlais,2023-06-21T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
522132,Tawe Park Ystradgynlais,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
522132,Tawe Park Ystradgynlais,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
522132,Tawe Park Ystradgynlais,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
522132,Tawe Park Ystradgynlais,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,26.9
522132,Tawe Park Ystradgynlais,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
522132,Tawe Park Ystradgynlais,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
522132,Tawe Park Ystradgynlais,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
522132,Tawe Park Ystradgynlais,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
522132,Tawe Park Ystradgynlais,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
522132,Tawe Park Ystradgynlais,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
522132,Tawe Park Ystradgynlais,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
522132,Tawe Park Ystradgynlais,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.19
522132,Tawe Park Ystradgynlais,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.74
522132,Tawe Park Ystradgynlais,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.39
522132,Tawe Park Ystradgynlais,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
522132,Tawe Park Ystradgynlais,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
522132,Tawe Park Ystradgynlais,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
522132,Tawe Park Ystradgynlais,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
522132,Tawe Park Ystradgynlais,2023-06-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-21T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
522132,Tawe Park Ystradgynlais,2023-06-21T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-21T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522132,Tawe Park Ystradgynlais,2023-06-21T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.58
522132,Tawe Park Ystradgynlais,2023-06-21T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.88
522132,Tawe Park Ystradgynlais,2023-06-21T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.7
522132,Tawe Park Ystradgynlais,2023-06-21T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
522132,Tawe Park Ystradgynlais,2023-06-21T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.2
522132,Tawe Park Ystradgynlais,2023-06-21T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
522132,Tawe Park Ystradgynlais,2023-06-21T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
522132,Tawe Park Ystradgynlais,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
522132,Tawe Park Ystradgynlais,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
522132,Tawe Park Ystradgynlais,2023-06-21T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
522132,Tawe Park Ystradgynlais,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-21T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
522132,Tawe Park Ystradgynlais,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
522132,Tawe Park Ystradgynlais,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
522132,Tawe Park Ystradgynlais,2023-06-21T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
522132,Tawe Park Ystradgynlais,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
522132,Tawe Park Ystradgynlais,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
522132,Tawe Park Ystradgynlais,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
522132,Tawe Park Ystradgynlais,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,26.9
522132,Tawe Park Ystradgynlais,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
522132,Tawe Park Ystradgynlais,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
522132,Tawe Park Ystradgynlais,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
522132,Tawe Park Ystradgynlais,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
522132,Tawe Park Ystradgynlais,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
522132,Tawe Park Ystradgynlais,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
522132,Tawe Park Ystradgynlais,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
522132,Tawe Park Ystradgynlais,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
522132,Tawe Park Ystradgynlais,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.17
522132,Tawe Park Ystradgynlais,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.74
522132,Tawe Park Ystradgynlais,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
522132,Tawe Park Ystradgynlais,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
522132,Tawe Park Ystradgynlais,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
522132,Tawe Park Ystradgynlais,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
522132,Tawe Park Ystradgynlais,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
522132,Tawe Park Ystradgynlais,2023-06-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-21T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-21T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-21T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-21T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-21T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-21T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
522132,Tawe Park Ystradgynlais,2023-06-21T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-21T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
522132,Tawe Park Ystradgynlais,2023-06-21T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.79
522132,Tawe Park Ystradgynlais,2023-06-21T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.85
522132,Tawe Park Ystradgynlais,2023-06-21T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.45
522132,Tawe Park Ystradgynlais,2023-06-21T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
522132,Tawe Park Ystradgynlais,2023-06-21T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.0
522132,Tawe Park Ystradgynlais,2023-06-21T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
522132,Tawe Park Ystradgynlais,2023-06-21T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
522132,Tawe Park Ystradgynlais,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
522132,Tawe Park Ystradgynlais,2023-06-21T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
522132,Tawe Park Ystradgynlais,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-21T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
522132,Tawe Park Ystradgynlais,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
522132,Tawe Park Ystradgynlais,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
522132,Tawe Park Ystradgynlais,2023-06-21T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
522132,Tawe Park Ystradgynlais,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
522132,Tawe Park Ystradgynlais,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
522132,Tawe Park Ystradgynlais,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
522132,Tawe Park Ystradgynlais,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,27.0
522132,Tawe Park Ystradgynlais,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
522132,Tawe Park Ystradgynlais,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
522132,Tawe Park Ystradgynlais,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
522132,Tawe Park Ystradgynlais,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
522132,Tawe Park Ystradgynlais,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
522132,Tawe Park Ystradgynlais,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
522132,Tawe Park Ystradgynlais,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
522132,Tawe Park Ystradgynlais,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
522132,Tawe Park Ystradgynlais,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.68
522132,Tawe Park Ystradgynlais,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.58
522132,Tawe Park Ystradgynlais,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.85
522132,Tawe Park Ystradgynlais,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
522132,Tawe Park Ystradgynlais,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
522132,Tawe Park Ystradgynlais,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
522132,Tawe Park Ystradgynlais,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
522132,Tawe Park Ystradgynlais,2023-06-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-21T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-21T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-21T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-21T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-21T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-21T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
522132,Tawe Park Ystradgynlais,2023-06-21T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-21T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522132,Tawe Park Ystradgynlais,2023-06-21T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.06
522132,Tawe Park Ystradgynlais,2023-06-21T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.35
522132,Tawe Park Ystradgynlais,2023-06-21T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.46
522132,Tawe Park Ystradgynlais,2023-06-21T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
522132,Tawe Park Ystradgynlais,2023-06-21T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.7
522132,Tawe Park Ystradgynlais,2023-06-21T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
522132,Tawe Park Ystradgynlais,2023-06-21T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
522132,Tawe Park Ystradgynlais,2023-06-21T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-21T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-21T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-21T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
522132,Tawe Park Ystradgynlais,2023-06-21T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
522132,Tawe Park Ystradgynlais,2023-06-21T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
522132,Tawe Park Ystradgynlais,2023-06-21T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
522132,Tawe Park Ystradgynlais,2023-06-21T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-21T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-21T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
522132,Tawe Park Ystradgynlais,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-21T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
522132,Tawe Park Ystradgynlais,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
522132,Tawe Park Ystradgynlais,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
522132,Tawe Park Ystradgynlais,2023-06-21T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
522132,Tawe Park Ystradgynlais,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
522132,Tawe Park Ystradgynlais,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
522132,Tawe Park Ystradgynlais,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
522132,Tawe Park Ystradgynlais,2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,27.0
522132,Tawe Park Ystradgynlais,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
522132,Tawe Park Ystradgynlais,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
522132,Tawe Park Ystradgynlais,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
522132,Tawe Park Ystradgynlais,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
522132,Tawe Park Ystradgynlais,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
522132,Tawe Park Ystradgynlais,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
522132,Tawe Park Ystradgynlais,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
522132,Tawe Park Ystradgynlais,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
522132,Tawe Park Ystradgynlais,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.43
522132,Tawe Park Ystradgynlais,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.99
522132,Tawe Park Ystradgynlais,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.09
522132,Tawe Park Ystradgynlais,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
522132,Tawe Park Ystradgynlais,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
522132,Tawe Park Ystradgynlais,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
522132,Tawe Park Ystradgynlais,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
522132,Tawe Park Ystradgynlais,2023-06-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-21T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
522132,Tawe Park Ystradgynlais,2023-06-21T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-21T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-21T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.15
522132,Tawe Park Ystradgynlais,2023-06-21T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.78
522132,Tawe Park Ystradgynlais,2023-06-21T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.32
522132,Tawe Park Ystradgynlais,2023-06-21T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
522132,Tawe Park Ystradgynlais,2023-06-21T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.7
522132,Tawe Park Ystradgynlais,2023-06-21T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
522132,Tawe Park Ystradgynlais,2023-06-21T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
522132,Tawe Park Ystradgynlais,2023-06-21T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-21T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-21T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-21T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
522132,Tawe Park Ystradgynlais,2023-06-21T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-21T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
522132,Tawe Park Ystradgynlais,2023-06-21T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
522132,Tawe Park Ystradgynlais,2023-06-21T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-21T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-21T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
522132,Tawe Park Ystradgynlais,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-21T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
522132,Tawe Park Ystradgynlais,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
522132,Tawe Park Ystradgynlais,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
522132,Tawe Park Ystradgynlais,2023-06-21T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
522132,Tawe Park Ystradgynlais,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
522132,Tawe Park Ystradgynlais,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
522132,Tawe Park Ystradgynlais,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
522132,Tawe Park Ystradgynlais,2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,27.1
522132,Tawe Park Ystradgynlais,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
522132,Tawe Park Ystradgynlais,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
522132,Tawe Park Ystradgynlais,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
522132,Tawe Park Ystradgynlais,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
522132,Tawe Park Ystradgynlais,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
522132,Tawe Park Ystradgynlais,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
522132,Tawe Park Ystradgynlais,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
522132,Tawe Park Ystradgynlais,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.05
522132,Tawe Park Ystradgynlais,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.7
522132,Tawe Park Ystradgynlais,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.38
522132,Tawe Park Ystradgynlais,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
522132,Tawe Park Ystradgynlais,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
522132,Tawe Park Ystradgynlais,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
522132,Tawe Park Ystradgynlais,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
522132,Tawe Park Ystradgynlais,2023-06-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-21T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
522132,Tawe Park Ystradgynlais,2023-06-21T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-21T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-21T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.91
522132,Tawe Park Ystradgynlais,2023-06-21T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.9
522132,Tawe Park Ystradgynlais,2023-06-21T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.93
522132,Tawe Park Ystradgynlais,2023-06-21T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
522132,Tawe Park Ystradgynlais,2023-06-21T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.4
522132,Tawe Park Ystradgynlais,2023-06-21T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
522132,Tawe Park Ystradgynlais,2023-06-21T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
522132,Tawe Park Ystradgynlais,2023-06-21T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-21T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-21T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-21T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
522132,Tawe Park Ystradgynlais,2023-06-21T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-21T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
522132,Tawe Park Ystradgynlais,2023-06-21T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-21T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
522132,Tawe Park Ystradgynlais,2023-06-21T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-21T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
522132,Tawe Park Ystradgynlais,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-21T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
522132,Tawe Park Ystradgynlais,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
522132,Tawe Park Ystradgynlais,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
522132,Tawe Park Ystradgynlais,2023-06-21T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
522132,Tawe Park Ystradgynlais,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
522132,Tawe Park Ystradgynlais,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
522132,Tawe Park Ystradgynlais,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
522132,Tawe Park Ystradgynlais,2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,27.1
522132,Tawe Park Ystradgynlais,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
522132,Tawe Park Ystradgynlais,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
522132,Tawe Park Ystradgynlais,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
522132,Tawe Park Ystradgynlais,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
522132,Tawe Park Ystradgynlais,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
522132,Tawe Park Ystradgynlais,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
522132,Tawe Park Ystradgynlais,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
522132,Tawe Park Ystradgynlais,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
522132,Tawe Park Ystradgynlais,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.8
522132,Tawe Park Ystradgynlais,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.69
522132,Tawe Park Ystradgynlais,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
522132,Tawe Park Ystradgynlais,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
522132,Tawe Park Ystradgynlais,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
522132,Tawe Park Ystradgynlais,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
522132,Tawe Park Ystradgynlais,2023-06-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-21T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-21T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-21T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-21T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-21T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
522132,Tawe Park Ystradgynlais,2023-06-21T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-21T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
522132,Tawe Park Ystradgynlais,2023-06-21T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.18
522132,Tawe Park Ystradgynlais,2023-06-21T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.8
522132,Tawe Park Ystradgynlais,2023-06-21T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.11
522132,Tawe Park Ystradgynlais,2023-06-21T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
