Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-21T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.8
522132,Tawe Park Ystradgynlais,2023-06-21T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
522132,Tawe Park Ystradgynlais,2023-06-21T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
522132,Tawe Park Ystradgynlais,2023-06-21T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-21T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-21T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-21T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
522132,Tawe Park Ystradgynlais,2023-06-21T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-21T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
522132,Tawe Park Ystradgynlais,2023-06-21T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
522132,Tawe Park Ystradgynlais,2023-06-21T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-21T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-21T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
522132,Tawe Park Ystradgynlais,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-21T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
522132,Tawe Park Ystradgynlais,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
522132,Tawe Park Ystradgynlais,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
522132,Tawe Park Ystradgynlais,2023-06-21T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
522132,Tawe Park Ystradgynlais,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
522132,Tawe Park Ystradgynlais,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
522132,Tawe Park Ystradgynlais,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
522132,Tawe Park Ystradgynlais,2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,27.2
522132,Tawe Park Ystradgynlais,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
522132,Tawe Park Ystradgynlais,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
522132,Tawe Park Ystradgynlais,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
522132,Tawe Park Ystradgynlais,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
522132,Tawe Park Ystradgynlais,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
522132,Tawe Park Ystradgynlais,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
522132,Tawe Park Ystradgynlais,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
522132,Tawe Park Ystradgynlais,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.17
522132,Tawe Park Ystradgynlais,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.37
522132,Tawe Park Ystradgynlais,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.9
522132,Tawe Park Ystradgynlais,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
522132,Tawe Park Ystradgynlais,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
522132,Tawe Park Ystradgynlais,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
522132,Tawe Park Ystradgynlais,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
522132,Tawe Park Ystradgynlais,2023-06-21T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-21T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-21T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-21T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-21T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-21T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-21T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-21T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
522132,Tawe Park Ystradgynlais,2023-06-21T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-21T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
522132,Tawe Park Ystradgynlais,2023-06-21T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.54
522132,Tawe Park Ystradgynlais,2023-06-21T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.91
522132,Tawe Park Ystradgynlais,2023-06-21T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.8
522132,Tawe Park Ystradgynlais,2023-06-21T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.9
522132,Tawe Park Ystradgynlais,2023-06-21T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.0
522132,Tawe Park Ystradgynlais,2023-06-21T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
522132,Tawe Park Ystradgynlais,2023-06-21T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
522132,Tawe Park Ystradgynlais,2023-06-21T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-21T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-21T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-21T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
522132,Tawe Park Ystradgynlais,2023-06-21T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-21T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
522132,Tawe Park Ystradgynlais,2023-06-21T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
522132,Tawe Park Ystradgynlais,2023-06-21T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
522132,Tawe Park Ystradgynlais,2023-06-21T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-21T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
522132,Tawe Park Ystradgynlais,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-21T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
522132,Tawe Park Ystradgynlais,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
522132,Tawe Park Ystradgynlais,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
522132,Tawe Park Ystradgynlais,2023-06-21T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
522132,Tawe Park Ystradgynlais,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
522132,Tawe Park Ystradgynlais,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
522132,Tawe Park Ystradgynlais,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
522132,Tawe Park Ystradgynlais,2023-06-21T02:30:00.000+00:00,transformer,,Temperature,C,27.3
522132,Tawe Park Ystradgynlais,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
522132,Tawe Park Ystradgynlais,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
522132,Tawe Park Ystradgynlais,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
522132,Tawe Park Ystradgynlais,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
522132,Tawe Park Ystradgynlais,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
522132,Tawe Park Ystradgynlais,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
522132,Tawe Park Ystradgynlais,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
522132,Tawe Park Ystradgynlais,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
522132,Tawe Park Ystradgynlais,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.08
522132,Tawe Park Ystradgynlais,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.03
522132,Tawe Park Ystradgynlais,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.48
522132,Tawe Park Ystradgynlais,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
522132,Tawe Park Ystradgynlais,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
522132,Tawe Park Ystradgynlais,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
522132,Tawe Park Ystradgynlais,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
522132,Tawe Park Ystradgynlais,2023-06-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-21T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
522132,Tawe Park Ystradgynlais,2023-06-21T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-21T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
522132,Tawe Park Ystradgynlais,2023-06-21T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.01
522132,Tawe Park Ystradgynlais,2023-06-21T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.63
522132,Tawe Park Ystradgynlais,2023-06-21T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.88
522132,Tawe Park Ystradgynlais,2023-06-21T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
522132,Tawe Park Ystradgynlais,2023-06-21T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.8
522132,Tawe Park Ystradgynlais,2023-06-21T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
522132,Tawe Park Ystradgynlais,2023-06-21T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
522132,Tawe Park Ystradgynlais,2023-06-21T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-21T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-21T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-21T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
522132,Tawe Park Ystradgynlais,2023-06-21T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-21T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
522132,Tawe Park Ystradgynlais,2023-06-21T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
522132,Tawe Park Ystradgynlais,2023-06-21T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
522132,Tawe Park Ystradgynlais,2023-06-21T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-21T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
522132,Tawe Park Ystradgynlais,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
522132,Tawe Park Ystradgynlais,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-21T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
522132,Tawe Park Ystradgynlais,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
522132,Tawe Park Ystradgynlais,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
522132,Tawe Park Ystradgynlais,2023-06-21T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
522132,Tawe Park Ystradgynlais,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
522132,Tawe Park Ystradgynlais,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
522132,Tawe Park Ystradgynlais,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
522132,Tawe Park Ystradgynlais,2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,27.3
522132,Tawe Park Ystradgynlais,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
522132,Tawe Park Ystradgynlais,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
522132,Tawe Park Ystradgynlais,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
522132,Tawe Park Ystradgynlais,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
522132,Tawe Park Ystradgynlais,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
522132,Tawe Park Ystradgynlais,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
522132,Tawe Park Ystradgynlais,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
522132,Tawe Park Ystradgynlais,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
522132,Tawe Park Ystradgynlais,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.48
522132,Tawe Park Ystradgynlais,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.76
522132,Tawe Park Ystradgynlais,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.83
522132,Tawe Park Ystradgynlais,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
522132,Tawe Park Ystradgynlais,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
522132,Tawe Park Ystradgynlais,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
522132,Tawe Park Ystradgynlais,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
522132,Tawe Park Ystradgynlais,2023-06-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-21T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
522132,Tawe Park Ystradgynlais,2023-06-21T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-21T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522132,Tawe Park Ystradgynlais,2023-06-21T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.09
522132,Tawe Park Ystradgynlais,2023-06-21T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.09
522132,Tawe Park Ystradgynlais,2023-06-21T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.05
522132,Tawe Park Ystradgynlais,2023-06-21T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
522132,Tawe Park Ystradgynlais,2023-06-21T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.9
522132,Tawe Park Ystradgynlais,2023-06-21T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
522132,Tawe Park Ystradgynlais,2023-06-21T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
522132,Tawe Park Ystradgynlais,2023-06-21T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-21T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-21T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-21T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
522132,Tawe Park Ystradgynlais,2023-06-21T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-21T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
522132,Tawe Park Ystradgynlais,2023-06-21T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
522132,Tawe Park Ystradgynlais,2023-06-21T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
522132,Tawe Park Ystradgynlais,2023-06-21T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-21T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
522132,Tawe Park Ystradgynlais,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
522132,Tawe Park Ystradgynlais,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-21T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
522132,Tawe Park Ystradgynlais,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.14
522132,Tawe Park Ystradgynlais,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
522132,Tawe Park Ystradgynlais,2023-06-21T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
522132,Tawe Park Ystradgynlais,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
522132,Tawe Park Ystradgynlais,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
522132,Tawe Park Ystradgynlais,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
522132,Tawe Park Ystradgynlais,2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,27.3
522132,Tawe Park Ystradgynlais,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
522132,Tawe Park Ystradgynlais,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
522132,Tawe Park Ystradgynlais,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
522132,Tawe Park Ystradgynlais,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
522132,Tawe Park Ystradgynlais,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
522132,Tawe Park Ystradgynlais,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
522132,Tawe Park Ystradgynlais,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
522132,Tawe Park Ystradgynlais,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
522132,Tawe Park Ystradgynlais,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.71
522132,Tawe Park Ystradgynlais,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.02
522132,Tawe Park Ystradgynlais,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.77
522132,Tawe Park Ystradgynlais,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
522132,Tawe Park Ystradgynlais,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
522132,Tawe Park Ystradgynlais,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
522132,Tawe Park Ystradgynlais,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
522132,Tawe Park Ystradgynlais,2023-06-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-21T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
522132,Tawe Park Ystradgynlais,2023-06-21T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-21T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
522132,Tawe Park Ystradgynlais,2023-06-21T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.7
522132,Tawe Park Ystradgynlais,2023-06-21T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.25
522132,Tawe Park Ystradgynlais,2023-06-21T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.58
522132,Tawe Park Ystradgynlais,2023-06-21T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
522132,Tawe Park Ystradgynlais,2023-06-21T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.6
522132,Tawe Park Ystradgynlais,2023-06-21T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
522132,Tawe Park Ystradgynlais,2023-06-21T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
522132,Tawe Park Ystradgynlais,2023-06-21T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-21T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-21T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-21T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
522132,Tawe Park Ystradgynlais,2023-06-21T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
522132,Tawe Park Ystradgynlais,2023-06-21T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
522132,Tawe Park Ystradgynlais,2023-06-21T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-21T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-21T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-21T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
522132,Tawe Park Ystradgynlais,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
522132,Tawe Park Ystradgynlais,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-21T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
522132,Tawe Park Ystradgynlais,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
522132,Tawe Park Ystradgynlais,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
522132,Tawe Park Ystradgynlais,2023-06-21T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
522132,Tawe Park Ystradgynlais,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
522132,Tawe Park Ystradgynlais,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
522132,Tawe Park Ystradgynlais,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
522132,Tawe Park Ystradgynlais,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,27.4
522132,Tawe Park Ystradgynlais,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
522132,Tawe Park Ystradgynlais,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
522132,Tawe Park Ystradgynlais,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
522132,Tawe Park Ystradgynlais,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
522132,Tawe Park Ystradgynlais,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
522132,Tawe Park Ystradgynlais,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
522132,Tawe Park Ystradgynlais,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
522132,Tawe Park Ystradgynlais,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
522132,Tawe Park Ystradgynlais,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.29
522132,Tawe Park Ystradgynlais,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.31
522132,Tawe Park Ystradgynlais,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.69
522132,Tawe Park Ystradgynlais,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
522132,Tawe Park Ystradgynlais,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
522132,Tawe Park Ystradgynlais,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
522132,Tawe Park Ystradgynlais,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
522132,Tawe Park Ystradgynlais,2023-06-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-21T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
522132,Tawe Park Ystradgynlais,2023-06-21T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-21T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-21T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.83
522132,Tawe Park Ystradgynlais,2023-06-21T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.48
522132,Tawe Park Ystradgynlais,2023-06-21T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.18
522132,Tawe Park Ystradgynlais,2023-06-21T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
522132,Tawe Park Ystradgynlais,2023-06-21T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.2
522132,Tawe Park Ystradgynlais,2023-06-21T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
522132,Tawe Park Ystradgynlais,2023-06-21T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
522132,Tawe Park Ystradgynlais,2023-06-21T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-21T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-21T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-21T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
522132,Tawe Park Ystradgynlais,2023-06-21T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
522132,Tawe Park Ystradgynlais,2023-06-21T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
522132,Tawe Park Ystradgynlais,2023-06-21T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-21T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
522132,Tawe Park Ystradgynlais,2023-06-21T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-21T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
522132,Tawe Park Ystradgynlais,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
522132,Tawe Park Ystradgynlais,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-21T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
522132,Tawe Park Ystradgynlais,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.27
522132,Tawe Park Ystradgynlais,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
522132,Tawe Park Ystradgynlais,2023-06-21T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
522132,Tawe Park Ystradgynlais,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
522132,Tawe Park Ystradgynlais,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
522132,Tawe Park Ystradgynlais,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
522132,Tawe Park Ystradgynlais,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,27.4
522132,Tawe Park Ystradgynlais,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
522132,Tawe Park Ystradgynlais,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
522132,Tawe Park Ystradgynlais,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
522132,Tawe Park Ystradgynlais,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
522132,Tawe Park Ystradgynlais,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
522132,Tawe Park Ystradgynlais,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
522132,Tawe Park Ystradgynlais,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
522132,Tawe Park Ystradgynlais,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.86
522132,Tawe Park Ystradgynlais,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.57
522132,Tawe Park Ystradgynlais,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.4
522132,Tawe Park Ystradgynlais,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
522132,Tawe Park Ystradgynlais,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
522132,Tawe Park Ystradgynlais,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
522132,Tawe Park Ystradgynlais,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
522132,Tawe Park Ystradgynlais,2023-06-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-21T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
522132,Tawe Park Ystradgynlais,2023-06-21T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-21T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-21T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.77
522132,Tawe Park Ystradgynlais,2023-06-21T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.8
522132,Tawe Park Ystradgynlais,2023-06-21T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.13
522132,Tawe Park Ystradgynlais,2023-06-21T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
522132,Tawe Park Ystradgynlais,2023-06-21T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.1
522132,Tawe Park Ystradgynlais,2023-06-21T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.3
522132,Tawe Park Ystradgynlais,2023-06-21T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
522132,Tawe Park Ystradgynlais,2023-06-21T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-21T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-21T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-21T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
522132,Tawe Park Ystradgynlais,2023-06-21T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-21T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
522132,Tawe Park Ystradgynlais,2023-06-21T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
522132,Tawe Park Ystradgynlais,2023-06-21T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
522132,Tawe Park Ystradgynlais,2023-06-21T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-21T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
522132,Tawe Park Ystradgynlais,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
522132,Tawe Park Ystradgynlais,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
522132,Tawe Park Ystradgynlais,2023-06-21T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
522132,Tawe Park Ystradgynlais,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.69
522132,Tawe Park Ystradgynlais,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
522132,Tawe Park Ystradgynlais,2023-06-21T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
522132,Tawe Park Ystradgynlais,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
522132,Tawe Park Ystradgynlais,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
522132,Tawe Park Ystradgynlais,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
522132,Tawe Park Ystradgynlais,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,27.4
522132,Tawe Park Ystradgynlais,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
522132,Tawe Park Ystradgynlais,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
522132,Tawe Park Ystradgynlais,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
522132,Tawe Park Ystradgynlais,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
522132,Tawe Park Ystradgynlais,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
522132,Tawe Park Ystradgynlais,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
522132,Tawe Park Ystradgynlais,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
522132,Tawe Park Ystradgynlais,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.09
522132,Tawe Park Ystradgynlais,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.02
522132,Tawe Park Ystradgynlais,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.32
522132,Tawe Park Ystradgynlais,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
522132,Tawe Park Ystradgynlais,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
522132,Tawe Park Ystradgynlais,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
522132,Tawe Park Ystradgynlais,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
522132,Tawe Park Ystradgynlais,2023-06-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-21T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
522132,Tawe Park Ystradgynlais,2023-06-21T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
522132,Tawe Park Ystradgynlais,2023-06-21T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-21T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.49
522132,Tawe Park Ystradgynlais,2023-06-21T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.15
522132,Tawe Park Ystradgynlais,2023-06-21T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.0
522132,Tawe Park Ystradgynlais,2023-06-21T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.4
522132,Tawe Park Ystradgynlais,2023-06-21T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.7
522132,Tawe Park Ystradgynlais,2023-06-21T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
522132,Tawe Park Ystradgynlais,2023-06-21T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
522132,Tawe Park Ystradgynlais,2023-06-21T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
522132,Tawe Park Ystradgynlais,2023-06-21T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-21T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-21T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
522132,Tawe Park Ystradgynlais,2023-06-21T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-21T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
522132,Tawe Park Ystradgynlais,2023-06-21T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
522132,Tawe Park Ystradgynlais,2023-06-21T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
522132,Tawe Park Ystradgynlais,2023-06-21T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-21T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
522132,Tawe Park Ystradgynlais,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
522132,Tawe Park Ystradgynlais,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-21T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
