Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
522132,Tawe Park Ystradgynlais,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
522132,Tawe Park Ystradgynlais,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
522132,Tawe Park Ystradgynlais,2023-06-21T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
522132,Tawe Park Ystradgynlais,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
522132,Tawe Park Ystradgynlais,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
522132,Tawe Park Ystradgynlais,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
522132,Tawe Park Ystradgynlais,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,27.4
522132,Tawe Park Ystradgynlais,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
522132,Tawe Park Ystradgynlais,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
522132,Tawe Park Ystradgynlais,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
522132,Tawe Park Ystradgynlais,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
522132,Tawe Park Ystradgynlais,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
522132,Tawe Park Ystradgynlais,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
522132,Tawe Park Ystradgynlais,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
522132,Tawe Park Ystradgynlais,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.17
522132,Tawe Park Ystradgynlais,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
522132,Tawe Park Ystradgynlais,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.57
522132,Tawe Park Ystradgynlais,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
522132,Tawe Park Ystradgynlais,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
522132,Tawe Park Ystradgynlais,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
522132,Tawe Park Ystradgynlais,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
522132,Tawe Park Ystradgynlais,2023-06-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-21T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-21T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-21T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
522132,Tawe Park Ystradgynlais,2023-06-21T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.68
522132,Tawe Park Ystradgynlais,2023-06-21T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.15
522132,Tawe Park Ystradgynlais,2023-06-21T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.73
522132,Tawe Park Ystradgynlais,2023-06-21T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
522132,Tawe Park Ystradgynlais,2023-06-21T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.0
522132,Tawe Park Ystradgynlais,2023-06-21T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
522132,Tawe Park Ystradgynlais,2023-06-21T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
522132,Tawe Park Ystradgynlais,2023-06-21T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-21T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-21T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-21T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
522132,Tawe Park Ystradgynlais,2023-06-21T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
522132,Tawe Park Ystradgynlais,2023-06-21T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
522132,Tawe Park Ystradgynlais,2023-06-21T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-21T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-21T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-21T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
522132,Tawe Park Ystradgynlais,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
522132,Tawe Park Ystradgynlais,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-21T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
522132,Tawe Park Ystradgynlais,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
522132,Tawe Park Ystradgynlais,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
522132,Tawe Park Ystradgynlais,2023-06-21T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
522132,Tawe Park Ystradgynlais,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
522132,Tawe Park Ystradgynlais,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
522132,Tawe Park Ystradgynlais,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
522132,Tawe Park Ystradgynlais,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,27.5
522132,Tawe Park Ystradgynlais,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
522132,Tawe Park Ystradgynlais,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
522132,Tawe Park Ystradgynlais,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
522132,Tawe Park Ystradgynlais,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
522132,Tawe Park Ystradgynlais,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
522132,Tawe Park Ystradgynlais,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
522132,Tawe Park Ystradgynlais,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
522132,Tawe Park Ystradgynlais,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
522132,Tawe Park Ystradgynlais,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.35
522132,Tawe Park Ystradgynlais,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.89
522132,Tawe Park Ystradgynlais,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.03
522132,Tawe Park Ystradgynlais,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
522132,Tawe Park Ystradgynlais,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
522132,Tawe Park Ystradgynlais,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
522132,Tawe Park Ystradgynlais,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
522132,Tawe Park Ystradgynlais,2023-06-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-21T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-21T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-21T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-21T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.72
522132,Tawe Park Ystradgynlais,2023-06-21T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.45
522132,Tawe Park Ystradgynlais,2023-06-21T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.02
522132,Tawe Park Ystradgynlais,2023-06-21T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
522132,Tawe Park Ystradgynlais,2023-06-21T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.5
522132,Tawe Park Ystradgynlais,2023-06-21T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
522132,Tawe Park Ystradgynlais,2023-06-21T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
522132,Tawe Park Ystradgynlais,2023-06-21T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-21T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-21T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-21T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
522132,Tawe Park Ystradgynlais,2023-06-21T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
522132,Tawe Park Ystradgynlais,2023-06-21T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
522132,Tawe Park Ystradgynlais,2023-06-21T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-21T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-21T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-21T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
522132,Tawe Park Ystradgynlais,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-21T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
522132,Tawe Park Ystradgynlais,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.43
522132,Tawe Park Ystradgynlais,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
522132,Tawe Park Ystradgynlais,2023-06-21T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
522132,Tawe Park Ystradgynlais,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
522132,Tawe Park Ystradgynlais,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
522132,Tawe Park Ystradgynlais,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
522132,Tawe Park Ystradgynlais,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,27.5
522132,Tawe Park Ystradgynlais,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
522132,Tawe Park Ystradgynlais,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
522132,Tawe Park Ystradgynlais,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
522132,Tawe Park Ystradgynlais,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
522132,Tawe Park Ystradgynlais,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
522132,Tawe Park Ystradgynlais,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
522132,Tawe Park Ystradgynlais,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
522132,Tawe Park Ystradgynlais,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.92
522132,Tawe Park Ystradgynlais,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.72
522132,Tawe Park Ystradgynlais,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.31
522132,Tawe Park Ystradgynlais,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
522132,Tawe Park Ystradgynlais,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
522132,Tawe Park Ystradgynlais,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
522132,Tawe Park Ystradgynlais,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
522132,Tawe Park Ystradgynlais,2023-06-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-21T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-21T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-21T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-21T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.43
522132,Tawe Park Ystradgynlais,2023-06-21T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.23
522132,Tawe Park Ystradgynlais,2023-06-21T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.63
522132,Tawe Park Ystradgynlais,2023-06-21T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.5
522132,Tawe Park Ystradgynlais,2023-06-21T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.4
522132,Tawe Park Ystradgynlais,2023-06-21T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.4
522132,Tawe Park Ystradgynlais,2023-06-21T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.5
522132,Tawe Park Ystradgynlais,2023-06-21T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-21T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-21T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-21T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
522132,Tawe Park Ystradgynlais,2023-06-21T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
522132,Tawe Park Ystradgynlais,2023-06-21T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
522132,Tawe Park Ystradgynlais,2023-06-21T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
522132,Tawe Park Ystradgynlais,2023-06-21T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
522132,Tawe Park Ystradgynlais,2023-06-21T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
522132,Tawe Park Ystradgynlais,2023-06-21T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
522132,Tawe Park Ystradgynlais,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
522132,Tawe Park Ystradgynlais,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
522132,Tawe Park Ystradgynlais,2023-06-21T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
522132,Tawe Park Ystradgynlais,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.65
522132,Tawe Park Ystradgynlais,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
522132,Tawe Park Ystradgynlais,2023-06-21T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
522132,Tawe Park Ystradgynlais,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
522132,Tawe Park Ystradgynlais,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
522132,Tawe Park Ystradgynlais,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
522132,Tawe Park Ystradgynlais,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,27.5
522132,Tawe Park Ystradgynlais,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
522132,Tawe Park Ystradgynlais,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
522132,Tawe Park Ystradgynlais,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
522132,Tawe Park Ystradgynlais,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
522132,Tawe Park Ystradgynlais,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
522132,Tawe Park Ystradgynlais,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
522132,Tawe Park Ystradgynlais,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
522132,Tawe Park Ystradgynlais,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.41
522132,Tawe Park Ystradgynlais,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.52
522132,Tawe Park Ystradgynlais,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.17
522132,Tawe Park Ystradgynlais,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
522132,Tawe Park Ystradgynlais,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
522132,Tawe Park Ystradgynlais,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
522132,Tawe Park Ystradgynlais,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
522132,Tawe Park Ystradgynlais,2023-06-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-21T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-21T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-21T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-21T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.44
522132,Tawe Park Ystradgynlais,2023-06-21T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.37
522132,Tawe Park Ystradgynlais,2023-06-21T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.51
522132,Tawe Park Ystradgynlais,2023-06-21T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
522132,Tawe Park Ystradgynlais,2023-06-21T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.3
522132,Tawe Park Ystradgynlais,2023-06-21T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
522132,Tawe Park Ystradgynlais,2023-06-21T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
522132,Tawe Park Ystradgynlais,2023-06-21T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-21T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-21T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-21T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
522132,Tawe Park Ystradgynlais,2023-06-21T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
522132,Tawe Park Ystradgynlais,2023-06-21T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
522132,Tawe Park Ystradgynlais,2023-06-21T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
522132,Tawe Park Ystradgynlais,2023-06-21T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
522132,Tawe Park Ystradgynlais,2023-06-21T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-21T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
522132,Tawe Park Ystradgynlais,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
522132,Tawe Park Ystradgynlais,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-21T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
522132,Tawe Park Ystradgynlais,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
522132,Tawe Park Ystradgynlais,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
522132,Tawe Park Ystradgynlais,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.19
522132,Tawe Park Ystradgynlais,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.22
522132,Tawe Park Ystradgynlais,2023-06-21T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
522132,Tawe Park Ystradgynlais,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
522132,Tawe Park Ystradgynlais,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
522132,Tawe Park Ystradgynlais,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
522132,Tawe Park Ystradgynlais,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,27.6
522132,Tawe Park Ystradgynlais,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
522132,Tawe Park Ystradgynlais,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
522132,Tawe Park Ystradgynlais,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
522132,Tawe Park Ystradgynlais,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
522132,Tawe Park Ystradgynlais,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
522132,Tawe Park Ystradgynlais,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
522132,Tawe Park Ystradgynlais,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
522132,Tawe Park Ystradgynlais,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.21
522132,Tawe Park Ystradgynlais,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.32
522132,Tawe Park Ystradgynlais,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.29
522132,Tawe Park Ystradgynlais,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
522132,Tawe Park Ystradgynlais,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
522132,Tawe Park Ystradgynlais,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
522132,Tawe Park Ystradgynlais,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
522132,Tawe Park Ystradgynlais,2023-06-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-21T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
522132,Tawe Park Ystradgynlais,2023-06-21T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
522132,Tawe Park Ystradgynlais,2023-06-21T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
522132,Tawe Park Ystradgynlais,2023-06-21T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.12
522132,Tawe Park Ystradgynlais,2023-06-21T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.12
522132,Tawe Park Ystradgynlais,2023-06-21T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.64
522132,Tawe Park Ystradgynlais,2023-06-21T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
522132,Tawe Park Ystradgynlais,2023-06-21T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.1
522132,Tawe Park Ystradgynlais,2023-06-21T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.4
522132,Tawe Park Ystradgynlais,2023-06-21T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.1
522132,Tawe Park Ystradgynlais,2023-06-21T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-21T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-21T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-21T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
522132,Tawe Park Ystradgynlais,2023-06-21T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
522132,Tawe Park Ystradgynlais,2023-06-21T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
522132,Tawe Park Ystradgynlais,2023-06-21T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-21T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
522132,Tawe Park Ystradgynlais,2023-06-21T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-21T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
522132,Tawe Park Ystradgynlais,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
522132,Tawe Park Ystradgynlais,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-21T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
522132,Tawe Park Ystradgynlais,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
522132,Tawe Park Ystradgynlais,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.49
522132,Tawe Park Ystradgynlais,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.73
522132,Tawe Park Ystradgynlais,2023-06-21T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
522132,Tawe Park Ystradgynlais,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
522132,Tawe Park Ystradgynlais,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.6
522132,Tawe Park Ystradgynlais,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
522132,Tawe Park Ystradgynlais,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,27.6
522132,Tawe Park Ystradgynlais,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
522132,Tawe Park Ystradgynlais,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
522132,Tawe Park Ystradgynlais,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
522132,Tawe Park Ystradgynlais,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
522132,Tawe Park Ystradgynlais,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
522132,Tawe Park Ystradgynlais,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
522132,Tawe Park Ystradgynlais,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
522132,Tawe Park Ystradgynlais,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
522132,Tawe Park Ystradgynlais,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.67
522132,Tawe Park Ystradgynlais,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.91
522132,Tawe Park Ystradgynlais,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.19
522132,Tawe Park Ystradgynlais,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
522132,Tawe Park Ystradgynlais,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
522132,Tawe Park Ystradgynlais,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
522132,Tawe Park Ystradgynlais,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
522132,Tawe Park Ystradgynlais,2023-06-21T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-21T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-21T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-21T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-21T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-21T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-21T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
522132,Tawe Park Ystradgynlais,2023-06-21T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-21T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-21T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.56
522132,Tawe Park Ystradgynlais,2023-06-21T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.94
522132,Tawe Park Ystradgynlais,2023-06-21T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.04
522132,Tawe Park Ystradgynlais,2023-06-21T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
522132,Tawe Park Ystradgynlais,2023-06-21T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.0
522132,Tawe Park Ystradgynlais,2023-06-21T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.5
522132,Tawe Park Ystradgynlais,2023-06-21T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.0
522132,Tawe Park Ystradgynlais,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
522132,Tawe Park Ystradgynlais,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
522132,Tawe Park Ystradgynlais,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
522132,Tawe Park Ystradgynlais,2023-06-21T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
522132,Tawe Park Ystradgynlais,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
522132,Tawe Park Ystradgynlais,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
522132,Tawe Park Ystradgynlais,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-21T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.77
522132,Tawe Park Ystradgynlais,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.41
522132,Tawe Park Ystradgynlais,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.32
522132,Tawe Park Ystradgynlais,2023-06-21T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
522132,Tawe Park Ystradgynlais,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
522132,Tawe Park Ystradgynlais,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
522132,Tawe Park Ystradgynlais,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
522132,Tawe Park Ystradgynlais,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,27.6
522132,Tawe Park Ystradgynlais,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
522132,Tawe Park Ystradgynlais,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
522132,Tawe Park Ystradgynlais,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
522132,Tawe Park Ystradgynlais,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
522132,Tawe Park Ystradgynlais,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
522132,Tawe Park Ystradgynlais,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
522132,Tawe Park Ystradgynlais,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
522132,Tawe Park Ystradgynlais,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
522132,Tawe Park Ystradgynlais,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.44
522132,Tawe Park Ystradgynlais,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.97
522132,Tawe Park Ystradgynlais,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.95
522132,Tawe Park Ystradgynlais,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
522132,Tawe Park Ystradgynlais,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
522132,Tawe Park Ystradgynlais,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
522132,Tawe Park Ystradgynlais,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
522132,Tawe Park Ystradgynlais,2023-06-21T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-21T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-21T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-21T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-21T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-21T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-21T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-21T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-21T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
522132,Tawe Park Ystradgynlais,2023-06-21T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-21T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-21T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.56
522132,Tawe Park Ystradgynlais,2023-06-21T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.18
522132,Tawe Park Ystradgynlais,2023-06-21T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.47
522132,Tawe Park Ystradgynlais,2023-06-21T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
522132,Tawe Park Ystradgynlais,2023-06-21T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.2
522132,Tawe Park Ystradgynlais,2023-06-21T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.4
522132,Tawe Park Ystradgynlais,2023-06-21T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
522132,Tawe Park Ystradgynlais,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
522132,Tawe Park Ystradgynlais,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
522132,Tawe Park Ystradgynlais,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
522132,Tawe Park Ystradgynlais,2023-06-21T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
522132,Tawe Park Ystradgynlais,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
522132,Tawe Park Ystradgynlais,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
522132,Tawe Park Ystradgynlais,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-21T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
522132,Tawe Park Ystradgynlais,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
522132,Tawe Park Ystradgynlais,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.34
522132,Tawe Park Ystradgynlais,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
522132,Tawe Park Ystradgynlais,2023-06-21T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
522132,Tawe Park Ystradgynlais,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
522132,Tawe Park Ystradgynlais,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
522132,Tawe Park Ystradgynlais,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
522132,Tawe Park Ystradgynlais,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,27.7
522132,Tawe Park Ystradgynlais,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
522132,Tawe Park Ystradgynlais,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
522132,Tawe Park Ystradgynlais,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
522132,Tawe Park Ystradgynlais,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
522132,Tawe Park Ystradgynlais,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
522132,Tawe Park Ystradgynlais,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
522132,Tawe Park Ystradgynlais,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
522132,Tawe Park Ystradgynlais,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.92
522132,Tawe Park Ystradgynlais,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.16
522132,Tawe Park Ystradgynlais,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.96
