Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
522132,Tawe Park Ystradgynlais,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
522132,Tawe Park Ystradgynlais,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
522132,Tawe Park Ystradgynlais,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
522132,Tawe Park Ystradgynlais,2023-06-21T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-21T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-21T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-21T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-21T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-21T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-21T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-21T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-21T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
522132,Tawe Park Ystradgynlais,2023-06-21T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-21T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-21T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.94
522132,Tawe Park Ystradgynlais,2023-06-21T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.74
522132,Tawe Park Ystradgynlais,2023-06-21T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.49
522132,Tawe Park Ystradgynlais,2023-06-21T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
522132,Tawe Park Ystradgynlais,2023-06-21T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.4
522132,Tawe Park Ystradgynlais,2023-06-21T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.5
522132,Tawe Park Ystradgynlais,2023-06-21T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
522132,Tawe Park Ystradgynlais,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
522132,Tawe Park Ystradgynlais,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
522132,Tawe Park Ystradgynlais,2023-06-21T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
522132,Tawe Park Ystradgynlais,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
522132,Tawe Park Ystradgynlais,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-21T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
522132,Tawe Park Ystradgynlais,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.98
522132,Tawe Park Ystradgynlais,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.86
522132,Tawe Park Ystradgynlais,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
522132,Tawe Park Ystradgynlais,2023-06-21T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
522132,Tawe Park Ystradgynlais,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
522132,Tawe Park Ystradgynlais,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
522132,Tawe Park Ystradgynlais,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
522132,Tawe Park Ystradgynlais,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,27.8
522132,Tawe Park Ystradgynlais,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
522132,Tawe Park Ystradgynlais,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
522132,Tawe Park Ystradgynlais,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
522132,Tawe Park Ystradgynlais,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
522132,Tawe Park Ystradgynlais,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
522132,Tawe Park Ystradgynlais,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
522132,Tawe Park Ystradgynlais,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
522132,Tawe Park Ystradgynlais,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.25
522132,Tawe Park Ystradgynlais,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.52
522132,Tawe Park Ystradgynlais,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.94
522132,Tawe Park Ystradgynlais,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
522132,Tawe Park Ystradgynlais,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
522132,Tawe Park Ystradgynlais,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
522132,Tawe Park Ystradgynlais,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
522132,Tawe Park Ystradgynlais,2023-06-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-21T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-21T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-21T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-21T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-21T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-21T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-21T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-21T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-21T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-21T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.31
522132,Tawe Park Ystradgynlais,2023-06-21T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.94
522132,Tawe Park Ystradgynlais,2023-06-21T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.65
522132,Tawe Park Ystradgynlais,2023-06-21T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
522132,Tawe Park Ystradgynlais,2023-06-21T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.1
522132,Tawe Park Ystradgynlais,2023-06-21T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.7
522132,Tawe Park Ystradgynlais,2023-06-21T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.5
522132,Tawe Park Ystradgynlais,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
522132,Tawe Park Ystradgynlais,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
522132,Tawe Park Ystradgynlais,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
522132,Tawe Park Ystradgynlais,2023-06-21T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
522132,Tawe Park Ystradgynlais,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
522132,Tawe Park Ystradgynlais,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
522132,Tawe Park Ystradgynlais,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
522132,Tawe Park Ystradgynlais,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-21T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
522132,Tawe Park Ystradgynlais,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
522132,Tawe Park Ystradgynlais,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
522132,Tawe Park Ystradgynlais,2023-06-21T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
522132,Tawe Park Ystradgynlais,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
522132,Tawe Park Ystradgynlais,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
522132,Tawe Park Ystradgynlais,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
522132,Tawe Park Ystradgynlais,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,27.8
522132,Tawe Park Ystradgynlais,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
522132,Tawe Park Ystradgynlais,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
522132,Tawe Park Ystradgynlais,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
522132,Tawe Park Ystradgynlais,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
522132,Tawe Park Ystradgynlais,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
522132,Tawe Park Ystradgynlais,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
522132,Tawe Park Ystradgynlais,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
522132,Tawe Park Ystradgynlais,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.34
522132,Tawe Park Ystradgynlais,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.63
522132,Tawe Park Ystradgynlais,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.17
522132,Tawe Park Ystradgynlais,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
522132,Tawe Park Ystradgynlais,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
522132,Tawe Park Ystradgynlais,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
522132,Tawe Park Ystradgynlais,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
522132,Tawe Park Ystradgynlais,2023-06-22T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-22T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-22T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-22T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-22T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.24
522132,Tawe Park Ystradgynlais,2023-06-22T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-22T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-22T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.59
522132,Tawe Park Ystradgynlais,2023-06-22T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-22T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.47
522132,Tawe Park Ystradgynlais,2023-06-22T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.78
522132,Tawe Park Ystradgynlais,2023-06-22T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.67
522132,Tawe Park Ystradgynlais,2023-06-22T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,56.8
522132,Tawe Park Ystradgynlais,2023-06-22T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.9
522132,Tawe Park Ystradgynlais,2023-06-22T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
522132,Tawe Park Ystradgynlais,2023-06-22T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
522132,Tawe Park Ystradgynlais,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
522132,Tawe Park Ystradgynlais,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
522132,Tawe Park Ystradgynlais,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
522132,Tawe Park Ystradgynlais,2023-06-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.72
522132,Tawe Park Ystradgynlais,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
522132,Tawe Park Ystradgynlais,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
522132,Tawe Park Ystradgynlais,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
522132,Tawe Park Ystradgynlais,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
522132,Tawe Park Ystradgynlais,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
522132,Tawe Park Ystradgynlais,2023-06-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
522132,Tawe Park Ystradgynlais,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
522132,Tawe Park Ystradgynlais,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
522132,Tawe Park Ystradgynlais,2023-06-22T23:50:00.000+00:00,transformer,,Temperature,C,29.9
522132,Tawe Park Ystradgynlais,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
522132,Tawe Park Ystradgynlais,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
522132,Tawe Park Ystradgynlais,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
522132,Tawe Park Ystradgynlais,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
522132,Tawe Park Ystradgynlais,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
522132,Tawe Park Ystradgynlais,2023-06-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
522132,Tawe Park Ystradgynlais,2023-06-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
522132,Tawe Park Ystradgynlais,2023-06-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.9
522132,Tawe Park Ystradgynlais,2023-06-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.51
522132,Tawe Park Ystradgynlais,2023-06-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.02
522132,Tawe Park Ystradgynlais,2023-06-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,97.7
522132,Tawe Park Ystradgynlais,2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
522132,Tawe Park Ystradgynlais,2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
522132,Tawe Park Ystradgynlais,2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
522132,Tawe Park Ystradgynlais,2023-06-22T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-22T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-22T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-22T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-22T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-22T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-22T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-22T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.4
522132,Tawe Park Ystradgynlais,2023-06-22T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
522132,Tawe Park Ystradgynlais,2023-06-22T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.32
522132,Tawe Park Ystradgynlais,2023-06-22T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.48
522132,Tawe Park Ystradgynlais,2023-06-22T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.46
522132,Tawe Park Ystradgynlais,2023-06-22T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,59.7
522132,Tawe Park Ystradgynlais,2023-06-22T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.0
522132,Tawe Park Ystradgynlais,2023-06-22T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
522132,Tawe Park Ystradgynlais,2023-06-22T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
522132,Tawe Park Ystradgynlais,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
522132,Tawe Park Ystradgynlais,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
522132,Tawe Park Ystradgynlais,2023-06-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
522132,Tawe Park Ystradgynlais,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.59
522132,Tawe Park Ystradgynlais,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.86
522132,Tawe Park Ystradgynlais,2023-06-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
522132,Tawe Park Ystradgynlais,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
522132,Tawe Park Ystradgynlais,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
522132,Tawe Park Ystradgynlais,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
522132,Tawe Park Ystradgynlais,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
522132,Tawe Park Ystradgynlais,2023-06-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
522132,Tawe Park Ystradgynlais,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
522132,Tawe Park Ystradgynlais,2023-06-22T23:40:00.000+00:00,transformer,,Temperature,C,30.1
522132,Tawe Park Ystradgynlais,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
522132,Tawe Park Ystradgynlais,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
522132,Tawe Park Ystradgynlais,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
522132,Tawe Park Ystradgynlais,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
522132,Tawe Park Ystradgynlais,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
522132,Tawe Park Ystradgynlais,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
522132,Tawe Park Ystradgynlais,2023-06-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
522132,Tawe Park Ystradgynlais,2023-06-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
522132,Tawe Park Ystradgynlais,2023-06-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.12
522132,Tawe Park Ystradgynlais,2023-06-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.97
522132,Tawe Park Ystradgynlais,2023-06-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.24
522132,Tawe Park Ystradgynlais,2023-06-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
522132,Tawe Park Ystradgynlais,2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
522132,Tawe Park Ystradgynlais,2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
522132,Tawe Park Ystradgynlais,2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
522132,Tawe Park Ystradgynlais,2023-06-22T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-22T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-22T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-22T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-22T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-22T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-22T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
522132,Tawe Park Ystradgynlais,2023-06-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.66
522132,Tawe Park Ystradgynlais,2023-06-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.18
522132,Tawe Park Ystradgynlais,2023-06-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.91
522132,Tawe Park Ystradgynlais,2023-06-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
522132,Tawe Park Ystradgynlais,2023-06-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.4
522132,Tawe Park Ystradgynlais,2023-06-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
522132,Tawe Park Ystradgynlais,2023-06-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
522132,Tawe Park Ystradgynlais,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.23
522132,Tawe Park Ystradgynlais,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
522132,Tawe Park Ystradgynlais,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
522132,Tawe Park Ystradgynlais,2023-06-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
522132,Tawe Park Ystradgynlais,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
522132,Tawe Park Ystradgynlais,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.42
522132,Tawe Park Ystradgynlais,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
522132,Tawe Park Ystradgynlais,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
522132,Tawe Park Ystradgynlais,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
522132,Tawe Park Ystradgynlais,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
522132,Tawe Park Ystradgynlais,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
522132,Tawe Park Ystradgynlais,2023-06-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
522132,Tawe Park Ystradgynlais,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
522132,Tawe Park Ystradgynlais,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
522132,Tawe Park Ystradgynlais,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
522132,Tawe Park Ystradgynlais,2023-06-22T23:30:00.000+00:00,transformer,,Temperature,C,30.2
522132,Tawe Park Ystradgynlais,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
522132,Tawe Park Ystradgynlais,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
522132,Tawe Park Ystradgynlais,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
522132,Tawe Park Ystradgynlais,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
522132,Tawe Park Ystradgynlais,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
522132,Tawe Park Ystradgynlais,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
522132,Tawe Park Ystradgynlais,2023-06-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
522132,Tawe Park Ystradgynlais,2023-06-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.48
522132,Tawe Park Ystradgynlais,2023-06-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.52
522132,Tawe Park Ystradgynlais,2023-06-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.75
522132,Tawe Park Ystradgynlais,2023-06-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
522132,Tawe Park Ystradgynlais,2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
522132,Tawe Park Ystradgynlais,2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
522132,Tawe Park Ystradgynlais,2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
522132,Tawe Park Ystradgynlais,2023-06-22T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-22T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-22T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-22T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-22T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-22T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-22T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-22T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
522132,Tawe Park Ystradgynlais,2023-06-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.33
522132,Tawe Park Ystradgynlais,2023-06-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.6
522132,Tawe Park Ystradgynlais,2023-06-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.45
522132,Tawe Park Ystradgynlais,2023-06-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
522132,Tawe Park Ystradgynlais,2023-06-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.1
522132,Tawe Park Ystradgynlais,2023-06-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
522132,Tawe Park Ystradgynlais,2023-06-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
522132,Tawe Park Ystradgynlais,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
522132,Tawe Park Ystradgynlais,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.37
522132,Tawe Park Ystradgynlais,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
522132,Tawe Park Ystradgynlais,2023-06-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
522132,Tawe Park Ystradgynlais,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.86
522132,Tawe Park Ystradgynlais,2023-06-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
522132,Tawe Park Ystradgynlais,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
522132,Tawe Park Ystradgynlais,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
522132,Tawe Park Ystradgynlais,2023-06-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
522132,Tawe Park Ystradgynlais,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
522132,Tawe Park Ystradgynlais,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
522132,Tawe Park Ystradgynlais,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
522132,Tawe Park Ystradgynlais,2023-06-22T23:20:00.000+00:00,transformer,,Temperature,C,30.4
522132,Tawe Park Ystradgynlais,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
522132,Tawe Park Ystradgynlais,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
522132,Tawe Park Ystradgynlais,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
522132,Tawe Park Ystradgynlais,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
522132,Tawe Park Ystradgynlais,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
522132,Tawe Park Ystradgynlais,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
522132,Tawe Park Ystradgynlais,2023-06-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
522132,Tawe Park Ystradgynlais,2023-06-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.25
522132,Tawe Park Ystradgynlais,2023-06-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.61
522132,Tawe Park Ystradgynlais,2023-06-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.55
522132,Tawe Park Ystradgynlais,2023-06-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
522132,Tawe Park Ystradgynlais,2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
522132,Tawe Park Ystradgynlais,2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
522132,Tawe Park Ystradgynlais,2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
522132,Tawe Park Ystradgynlais,2023-06-22T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-22T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-22T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-22T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-22T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-22T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.97
522132,Tawe Park Ystradgynlais,2023-06-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.69
522132,Tawe Park Ystradgynlais,2023-06-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.48
522132,Tawe Park Ystradgynlais,2023-06-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
522132,Tawe Park Ystradgynlais,2023-06-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.7
522132,Tawe Park Ystradgynlais,2023-06-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
522132,Tawe Park Ystradgynlais,2023-06-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
522132,Tawe Park Ystradgynlais,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
522132,Tawe Park Ystradgynlais,2023-06-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
522132,Tawe Park Ystradgynlais,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
522132,Tawe Park Ystradgynlais,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
522132,Tawe Park Ystradgynlais,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.63
522132,Tawe Park Ystradgynlais,2023-06-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
522132,Tawe Park Ystradgynlais,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
522132,Tawe Park Ystradgynlais,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
522132,Tawe Park Ystradgynlais,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
522132,Tawe Park Ystradgynlais,2023-06-22T23:10:00.000+00:00,transformer,,Temperature,C,30.6
522132,Tawe Park Ystradgynlais,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
522132,Tawe Park Ystradgynlais,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
522132,Tawe Park Ystradgynlais,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
522132,Tawe Park Ystradgynlais,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
522132,Tawe Park Ystradgynlais,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
522132,Tawe Park Ystradgynlais,2023-06-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
522132,Tawe Park Ystradgynlais,2023-06-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.72
522132,Tawe Park Ystradgynlais,2023-06-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.11
522132,Tawe Park Ystradgynlais,2023-06-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.72
522132,Tawe Park Ystradgynlais,2023-06-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
522132,Tawe Park Ystradgynlais,2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
522132,Tawe Park Ystradgynlais,2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
522132,Tawe Park Ystradgynlais,2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
522132,Tawe Park Ystradgynlais,2023-06-22T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-22T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-22T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-22T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-22T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-22T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-22T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
522132,Tawe Park Ystradgynlais,2023-06-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.68
522132,Tawe Park Ystradgynlais,2023-06-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.75
522132,Tawe Park Ystradgynlais,2023-06-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.7
522132,Tawe Park Ystradgynlais,2023-06-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
522132,Tawe Park Ystradgynlais,2023-06-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.6
522132,Tawe Park Ystradgynlais,2023-06-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
