Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
522132,Tawe Park Ystradgynlais,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
522132,Tawe Park Ystradgynlais,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.86
522132,Tawe Park Ystradgynlais,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
522132,Tawe Park Ystradgynlais,2023-06-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
522132,Tawe Park Ystradgynlais,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
522132,Tawe Park Ystradgynlais,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
522132,Tawe Park Ystradgynlais,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
522132,Tawe Park Ystradgynlais,2023-06-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
522132,Tawe Park Ystradgynlais,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
522132,Tawe Park Ystradgynlais,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
522132,Tawe Park Ystradgynlais,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
522132,Tawe Park Ystradgynlais,2023-06-22T23:00:00.000+00:00,transformer,,Temperature,C,30.8
522132,Tawe Park Ystradgynlais,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
522132,Tawe Park Ystradgynlais,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
522132,Tawe Park Ystradgynlais,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
522132,Tawe Park Ystradgynlais,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
522132,Tawe Park Ystradgynlais,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
522132,Tawe Park Ystradgynlais,2023-06-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
522132,Tawe Park Ystradgynlais,2023-06-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.85
522132,Tawe Park Ystradgynlais,2023-06-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.49
522132,Tawe Park Ystradgynlais,2023-06-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.09
522132,Tawe Park Ystradgynlais,2023-06-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
522132,Tawe Park Ystradgynlais,2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
522132,Tawe Park Ystradgynlais,2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
522132,Tawe Park Ystradgynlais,2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
522132,Tawe Park Ystradgynlais,2023-06-22T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-22T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-22T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-22T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-22T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-22T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.35
522132,Tawe Park Ystradgynlais,2023-06-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.42
522132,Tawe Park Ystradgynlais,2023-06-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.28
522132,Tawe Park Ystradgynlais,2023-06-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
522132,Tawe Park Ystradgynlais,2023-06-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.8
522132,Tawe Park Ystradgynlais,2023-06-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
522132,Tawe Park Ystradgynlais,2023-06-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.4
522132,Tawe Park Ystradgynlais,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
522132,Tawe Park Ystradgynlais,2023-06-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
522132,Tawe Park Ystradgynlais,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
522132,Tawe Park Ystradgynlais,2023-06-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
522132,Tawe Park Ystradgynlais,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.36
522132,Tawe Park Ystradgynlais,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
522132,Tawe Park Ystradgynlais,2023-06-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
522132,Tawe Park Ystradgynlais,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
522132,Tawe Park Ystradgynlais,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
522132,Tawe Park Ystradgynlais,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
522132,Tawe Park Ystradgynlais,2023-06-22T22:50:00.000+00:00,transformer,,Temperature,C,31.0
522132,Tawe Park Ystradgynlais,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
522132,Tawe Park Ystradgynlais,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
522132,Tawe Park Ystradgynlais,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
522132,Tawe Park Ystradgynlais,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
522132,Tawe Park Ystradgynlais,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
522132,Tawe Park Ystradgynlais,2023-06-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
522132,Tawe Park Ystradgynlais,2023-06-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.13
522132,Tawe Park Ystradgynlais,2023-06-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.79
522132,Tawe Park Ystradgynlais,2023-06-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.59
522132,Tawe Park Ystradgynlais,2023-06-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
522132,Tawe Park Ystradgynlais,2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
522132,Tawe Park Ystradgynlais,2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
522132,Tawe Park Ystradgynlais,2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
522132,Tawe Park Ystradgynlais,2023-06-22T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-22T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-22T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-22T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-22T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-22T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-22T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
522132,Tawe Park Ystradgynlais,2023-06-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.23
522132,Tawe Park Ystradgynlais,2023-06-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.71
522132,Tawe Park Ystradgynlais,2023-06-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.76
522132,Tawe Park Ystradgynlais,2023-06-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.8
522132,Tawe Park Ystradgynlais,2023-06-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.3
522132,Tawe Park Ystradgynlais,2023-06-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
522132,Tawe Park Ystradgynlais,2023-06-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
522132,Tawe Park Ystradgynlais,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.35
522132,Tawe Park Ystradgynlais,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
522132,Tawe Park Ystradgynlais,2023-06-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
522132,Tawe Park Ystradgynlais,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
522132,Tawe Park Ystradgynlais,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
522132,Tawe Park Ystradgynlais,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
522132,Tawe Park Ystradgynlais,2023-06-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
522132,Tawe Park Ystradgynlais,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
522132,Tawe Park Ystradgynlais,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
522132,Tawe Park Ystradgynlais,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
522132,Tawe Park Ystradgynlais,2023-06-22T22:40:00.000+00:00,transformer,,Temperature,C,31.2
522132,Tawe Park Ystradgynlais,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
522132,Tawe Park Ystradgynlais,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
522132,Tawe Park Ystradgynlais,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
522132,Tawe Park Ystradgynlais,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
522132,Tawe Park Ystradgynlais,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
522132,Tawe Park Ystradgynlais,2023-06-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
522132,Tawe Park Ystradgynlais,2023-06-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
522132,Tawe Park Ystradgynlais,2023-06-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.39
522132,Tawe Park Ystradgynlais,2023-06-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.46
522132,Tawe Park Ystradgynlais,2023-06-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.11
522132,Tawe Park Ystradgynlais,2023-06-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
522132,Tawe Park Ystradgynlais,2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
522132,Tawe Park Ystradgynlais,2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
522132,Tawe Park Ystradgynlais,2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
522132,Tawe Park Ystradgynlais,2023-06-22T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-22T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-22T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-22T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-22T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-22T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
522132,Tawe Park Ystradgynlais,2023-06-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.78
522132,Tawe Park Ystradgynlais,2023-06-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.89
522132,Tawe Park Ystradgynlais,2023-06-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.13
522132,Tawe Park Ystradgynlais,2023-06-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.9
522132,Tawe Park Ystradgynlais,2023-06-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.6
522132,Tawe Park Ystradgynlais,2023-06-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
522132,Tawe Park Ystradgynlais,2023-06-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.4
522132,Tawe Park Ystradgynlais,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.29
522132,Tawe Park Ystradgynlais,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
522132,Tawe Park Ystradgynlais,2023-06-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
522132,Tawe Park Ystradgynlais,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.36
522132,Tawe Park Ystradgynlais,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
522132,Tawe Park Ystradgynlais,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
522132,Tawe Park Ystradgynlais,2023-06-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
522132,Tawe Park Ystradgynlais,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
522132,Tawe Park Ystradgynlais,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
522132,Tawe Park Ystradgynlais,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
522132,Tawe Park Ystradgynlais,2023-06-22T22:30:00.000+00:00,transformer,,Temperature,C,31.4
522132,Tawe Park Ystradgynlais,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
522132,Tawe Park Ystradgynlais,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
522132,Tawe Park Ystradgynlais,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
522132,Tawe Park Ystradgynlais,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
522132,Tawe Park Ystradgynlais,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
522132,Tawe Park Ystradgynlais,2023-06-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
522132,Tawe Park Ystradgynlais,2023-06-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
522132,Tawe Park Ystradgynlais,2023-06-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.69
522132,Tawe Park Ystradgynlais,2023-06-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.46
522132,Tawe Park Ystradgynlais,2023-06-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.62
522132,Tawe Park Ystradgynlais,2023-06-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
522132,Tawe Park Ystradgynlais,2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
522132,Tawe Park Ystradgynlais,2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
522132,Tawe Park Ystradgynlais,2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
522132,Tawe Park Ystradgynlais,2023-06-22T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-22T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-22T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-22T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-22T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-22T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.54
522132,Tawe Park Ystradgynlais,2023-06-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.95
522132,Tawe Park Ystradgynlais,2023-06-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.62
522132,Tawe Park Ystradgynlais,2023-06-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
522132,Tawe Park Ystradgynlais,2023-06-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.8
522132,Tawe Park Ystradgynlais,2023-06-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.8
522132,Tawe Park Ystradgynlais,2023-06-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.9
522132,Tawe Park Ystradgynlais,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
522132,Tawe Park Ystradgynlais,2023-06-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
522132,Tawe Park Ystradgynlais,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
522132,Tawe Park Ystradgynlais,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
522132,Tawe Park Ystradgynlais,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
522132,Tawe Park Ystradgynlais,2023-06-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
522132,Tawe Park Ystradgynlais,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
522132,Tawe Park Ystradgynlais,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
522132,Tawe Park Ystradgynlais,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
522132,Tawe Park Ystradgynlais,2023-06-22T22:20:00.000+00:00,transformer,,Temperature,C,31.6
522132,Tawe Park Ystradgynlais,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
522132,Tawe Park Ystradgynlais,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
522132,Tawe Park Ystradgynlais,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
522132,Tawe Park Ystradgynlais,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
522132,Tawe Park Ystradgynlais,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
522132,Tawe Park Ystradgynlais,2023-06-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
522132,Tawe Park Ystradgynlais,2023-06-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.71
522132,Tawe Park Ystradgynlais,2023-06-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.21
522132,Tawe Park Ystradgynlais,2023-06-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.77
522132,Tawe Park Ystradgynlais,2023-06-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
522132,Tawe Park Ystradgynlais,2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
522132,Tawe Park Ystradgynlais,2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
522132,Tawe Park Ystradgynlais,2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
522132,Tawe Park Ystradgynlais,2023-06-22T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-22T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-22T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-22T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-22T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-22T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.6
522132,Tawe Park Ystradgynlais,2023-06-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.51
522132,Tawe Park Ystradgynlais,2023-06-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.37
522132,Tawe Park Ystradgynlais,2023-06-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.7
522132,Tawe Park Ystradgynlais,2023-06-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.5
522132,Tawe Park Ystradgynlais,2023-06-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.7
522132,Tawe Park Ystradgynlais,2023-06-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.4
522132,Tawe Park Ystradgynlais,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
522132,Tawe Park Ystradgynlais,2023-06-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
522132,Tawe Park Ystradgynlais,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
522132,Tawe Park Ystradgynlais,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
522132,Tawe Park Ystradgynlais,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
522132,Tawe Park Ystradgynlais,2023-06-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
522132,Tawe Park Ystradgynlais,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
522132,Tawe Park Ystradgynlais,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
522132,Tawe Park Ystradgynlais,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
522132,Tawe Park Ystradgynlais,2023-06-22T22:10:00.000+00:00,transformer,,Temperature,C,31.8
522132,Tawe Park Ystradgynlais,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
522132,Tawe Park Ystradgynlais,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
522132,Tawe Park Ystradgynlais,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
522132,Tawe Park Ystradgynlais,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
522132,Tawe Park Ystradgynlais,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
522132,Tawe Park Ystradgynlais,2023-06-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
522132,Tawe Park Ystradgynlais,2023-06-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
522132,Tawe Park Ystradgynlais,2023-06-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.75
522132,Tawe Park Ystradgynlais,2023-06-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.88
522132,Tawe Park Ystradgynlais,2023-06-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.01
522132,Tawe Park Ystradgynlais,2023-06-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
522132,Tawe Park Ystradgynlais,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
522132,Tawe Park Ystradgynlais,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
522132,Tawe Park Ystradgynlais,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
522132,Tawe Park Ystradgynlais,2023-06-22T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-22T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-22T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-22T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-22T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-22T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
522132,Tawe Park Ystradgynlais,2023-06-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.91
522132,Tawe Park Ystradgynlais,2023-06-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.27
522132,Tawe Park Ystradgynlais,2023-06-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.82
522132,Tawe Park Ystradgynlais,2023-06-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,62.1
522132,Tawe Park Ystradgynlais,2023-06-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.1
522132,Tawe Park Ystradgynlais,2023-06-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
522132,Tawe Park Ystradgynlais,2023-06-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
522132,Tawe Park Ystradgynlais,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
522132,Tawe Park Ystradgynlais,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
522132,Tawe Park Ystradgynlais,2023-06-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
522132,Tawe Park Ystradgynlais,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
522132,Tawe Park Ystradgynlais,2023-06-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
522132,Tawe Park Ystradgynlais,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
522132,Tawe Park Ystradgynlais,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
522132,Tawe Park Ystradgynlais,2023-06-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
522132,Tawe Park Ystradgynlais,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
522132,Tawe Park Ystradgynlais,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
522132,Tawe Park Ystradgynlais,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
522132,Tawe Park Ystradgynlais,2023-06-22T22:00:00.000+00:00,transformer,,Temperature,C,32.0
522132,Tawe Park Ystradgynlais,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
522132,Tawe Park Ystradgynlais,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
522132,Tawe Park Ystradgynlais,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
522132,Tawe Park Ystradgynlais,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
522132,Tawe Park Ystradgynlais,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
522132,Tawe Park Ystradgynlais,2023-06-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
522132,Tawe Park Ystradgynlais,2023-06-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
522132,Tawe Park Ystradgynlais,2023-06-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.83
522132,Tawe Park Ystradgynlais,2023-06-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.21
522132,Tawe Park Ystradgynlais,2023-06-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.01
522132,Tawe Park Ystradgynlais,2023-06-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
522132,Tawe Park Ystradgynlais,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
522132,Tawe Park Ystradgynlais,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
522132,Tawe Park Ystradgynlais,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
522132,Tawe Park Ystradgynlais,2023-06-22T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-22T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-22T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-22T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-22T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-22T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
522132,Tawe Park Ystradgynlais,2023-06-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.2
522132,Tawe Park Ystradgynlais,2023-06-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.96
522132,Tawe Park Ystradgynlais,2023-06-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.85
522132,Tawe Park Ystradgynlais,2023-06-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,53.5
522132,Tawe Park Ystradgynlais,2023-06-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.6
522132,Tawe Park Ystradgynlais,2023-06-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
522132,Tawe Park Ystradgynlais,2023-06-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
522132,Tawe Park Ystradgynlais,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
522132,Tawe Park Ystradgynlais,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
522132,Tawe Park Ystradgynlais,2023-06-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
522132,Tawe Park Ystradgynlais,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
522132,Tawe Park Ystradgynlais,2023-06-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
522132,Tawe Park Ystradgynlais,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
