Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
522132,Tawe Park Ystradgynlais,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.09
522132,Tawe Park Ystradgynlais,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
522132,Tawe Park Ystradgynlais,2023-06-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
522132,Tawe Park Ystradgynlais,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
522132,Tawe Park Ystradgynlais,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.5
522132,Tawe Park Ystradgynlais,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
522132,Tawe Park Ystradgynlais,2023-06-22T21:50:00.000+00:00,transformer,,Temperature,C,32.2
522132,Tawe Park Ystradgynlais,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
522132,Tawe Park Ystradgynlais,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
522132,Tawe Park Ystradgynlais,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
522132,Tawe Park Ystradgynlais,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
522132,Tawe Park Ystradgynlais,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
522132,Tawe Park Ystradgynlais,2023-06-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
522132,Tawe Park Ystradgynlais,2023-06-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
522132,Tawe Park Ystradgynlais,2023-06-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.89
522132,Tawe Park Ystradgynlais,2023-06-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.1
522132,Tawe Park Ystradgynlais,2023-06-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.05
522132,Tawe Park Ystradgynlais,2023-06-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
522132,Tawe Park Ystradgynlais,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
522132,Tawe Park Ystradgynlais,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
522132,Tawe Park Ystradgynlais,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
522132,Tawe Park Ystradgynlais,2023-06-22T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-22T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-22T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-22T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-22T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-22T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-22T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-22T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
522132,Tawe Park Ystradgynlais,2023-06-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.37
522132,Tawe Park Ystradgynlais,2023-06-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.37
522132,Tawe Park Ystradgynlais,2023-06-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.17
522132,Tawe Park Ystradgynlais,2023-06-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,54.4
522132,Tawe Park Ystradgynlais,2023-06-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.0
522132,Tawe Park Ystradgynlais,2023-06-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.2
522132,Tawe Park Ystradgynlais,2023-06-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.6
522132,Tawe Park Ystradgynlais,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
522132,Tawe Park Ystradgynlais,2023-06-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
522132,Tawe Park Ystradgynlais,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
522132,Tawe Park Ystradgynlais,2023-06-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
522132,Tawe Park Ystradgynlais,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
522132,Tawe Park Ystradgynlais,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
522132,Tawe Park Ystradgynlais,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.48
522132,Tawe Park Ystradgynlais,2023-06-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
522132,Tawe Park Ystradgynlais,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
522132,Tawe Park Ystradgynlais,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
522132,Tawe Park Ystradgynlais,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
522132,Tawe Park Ystradgynlais,2023-06-22T21:40:00.000+00:00,transformer,,Temperature,C,32.4
522132,Tawe Park Ystradgynlais,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
522132,Tawe Park Ystradgynlais,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
522132,Tawe Park Ystradgynlais,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
522132,Tawe Park Ystradgynlais,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
522132,Tawe Park Ystradgynlais,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
522132,Tawe Park Ystradgynlais,2023-06-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
522132,Tawe Park Ystradgynlais,2023-06-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.68
522132,Tawe Park Ystradgynlais,2023-06-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.02
522132,Tawe Park Ystradgynlais,2023-06-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.97
522132,Tawe Park Ystradgynlais,2023-06-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
522132,Tawe Park Ystradgynlais,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
522132,Tawe Park Ystradgynlais,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
522132,Tawe Park Ystradgynlais,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
522132,Tawe Park Ystradgynlais,2023-06-22T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-22T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-22T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-22T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-22T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-22T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
522132,Tawe Park Ystradgynlais,2023-06-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.37
522132,Tawe Park Ystradgynlais,2023-06-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.21
522132,Tawe Park Ystradgynlais,2023-06-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.02
522132,Tawe Park Ystradgynlais,2023-06-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.86
522132,Tawe Park Ystradgynlais,2023-06-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,50.5
522132,Tawe Park Ystradgynlais,2023-06-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.3
522132,Tawe Park Ystradgynlais,2023-06-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
522132,Tawe Park Ystradgynlais,2023-06-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.4
522132,Tawe Park Ystradgynlais,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
522132,Tawe Park Ystradgynlais,2023-06-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
522132,Tawe Park Ystradgynlais,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
522132,Tawe Park Ystradgynlais,2023-06-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
522132,Tawe Park Ystradgynlais,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
522132,Tawe Park Ystradgynlais,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
522132,Tawe Park Ystradgynlais,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
522132,Tawe Park Ystradgynlais,2023-06-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
522132,Tawe Park Ystradgynlais,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
522132,Tawe Park Ystradgynlais,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
522132,Tawe Park Ystradgynlais,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
522132,Tawe Park Ystradgynlais,2023-06-22T21:30:00.000+00:00,transformer,,Temperature,C,32.6
522132,Tawe Park Ystradgynlais,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
522132,Tawe Park Ystradgynlais,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
522132,Tawe Park Ystradgynlais,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
522132,Tawe Park Ystradgynlais,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
522132,Tawe Park Ystradgynlais,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
522132,Tawe Park Ystradgynlais,2023-06-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
522132,Tawe Park Ystradgynlais,2023-06-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
522132,Tawe Park Ystradgynlais,2023-06-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.15
522132,Tawe Park Ystradgynlais,2023-06-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.03
522132,Tawe Park Ystradgynlais,2023-06-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.97
522132,Tawe Park Ystradgynlais,2023-06-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
522132,Tawe Park Ystradgynlais,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
522132,Tawe Park Ystradgynlais,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
522132,Tawe Park Ystradgynlais,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
522132,Tawe Park Ystradgynlais,2023-06-22T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-22T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-22T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-22T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-22T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-22T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
522132,Tawe Park Ystradgynlais,2023-06-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.87
522132,Tawe Park Ystradgynlais,2023-06-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
522132,Tawe Park Ystradgynlais,2023-06-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.38
522132,Tawe Park Ystradgynlais,2023-06-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.17
522132,Tawe Park Ystradgynlais,2023-06-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.57
522132,Tawe Park Ystradgynlais,2023-06-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,56.7
522132,Tawe Park Ystradgynlais,2023-06-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.3
522132,Tawe Park Ystradgynlais,2023-06-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.4
522132,Tawe Park Ystradgynlais,2023-06-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
522132,Tawe Park Ystradgynlais,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.51
522132,Tawe Park Ystradgynlais,2023-06-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
522132,Tawe Park Ystradgynlais,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
522132,Tawe Park Ystradgynlais,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
522132,Tawe Park Ystradgynlais,2023-06-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
522132,Tawe Park Ystradgynlais,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
522132,Tawe Park Ystradgynlais,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
522132,Tawe Park Ystradgynlais,2023-06-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
522132,Tawe Park Ystradgynlais,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
522132,Tawe Park Ystradgynlais,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
522132,Tawe Park Ystradgynlais,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
522132,Tawe Park Ystradgynlais,2023-06-22T21:20:00.000+00:00,transformer,,Temperature,C,32.8
522132,Tawe Park Ystradgynlais,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
522132,Tawe Park Ystradgynlais,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
522132,Tawe Park Ystradgynlais,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
522132,Tawe Park Ystradgynlais,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
522132,Tawe Park Ystradgynlais,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
522132,Tawe Park Ystradgynlais,2023-06-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
522132,Tawe Park Ystradgynlais,2023-06-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
522132,Tawe Park Ystradgynlais,2023-06-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.95
522132,Tawe Park Ystradgynlais,2023-06-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.24
522132,Tawe Park Ystradgynlais,2023-06-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.3
522132,Tawe Park Ystradgynlais,2023-06-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
522132,Tawe Park Ystradgynlais,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
522132,Tawe Park Ystradgynlais,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
522132,Tawe Park Ystradgynlais,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
522132,Tawe Park Ystradgynlais,2023-06-22T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-22T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-22T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-22T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-22T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-22T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
522132,Tawe Park Ystradgynlais,2023-06-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.71
522132,Tawe Park Ystradgynlais,2023-06-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
522132,Tawe Park Ystradgynlais,2023-06-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.87
522132,Tawe Park Ystradgynlais,2023-06-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.73
522132,Tawe Park Ystradgynlais,2023-06-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.9
522132,Tawe Park Ystradgynlais,2023-06-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,50.2
522132,Tawe Park Ystradgynlais,2023-06-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.3
522132,Tawe Park Ystradgynlais,2023-06-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.7
522132,Tawe Park Ystradgynlais,2023-06-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.8
522132,Tawe Park Ystradgynlais,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.33
522132,Tawe Park Ystradgynlais,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.61
522132,Tawe Park Ystradgynlais,2023-06-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
522132,Tawe Park Ystradgynlais,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
522132,Tawe Park Ystradgynlais,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
522132,Tawe Park Ystradgynlais,2023-06-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.51
522132,Tawe Park Ystradgynlais,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.28
522132,Tawe Park Ystradgynlais,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.28
522132,Tawe Park Ystradgynlais,2023-06-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
522132,Tawe Park Ystradgynlais,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
522132,Tawe Park Ystradgynlais,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
522132,Tawe Park Ystradgynlais,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
522132,Tawe Park Ystradgynlais,2023-06-22T21:10:00.000+00:00,transformer,,Temperature,C,32.9
522132,Tawe Park Ystradgynlais,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
522132,Tawe Park Ystradgynlais,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
522132,Tawe Park Ystradgynlais,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
522132,Tawe Park Ystradgynlais,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
522132,Tawe Park Ystradgynlais,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
522132,Tawe Park Ystradgynlais,2023-06-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
522132,Tawe Park Ystradgynlais,2023-06-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
522132,Tawe Park Ystradgynlais,2023-06-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.53
522132,Tawe Park Ystradgynlais,2023-06-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.85
522132,Tawe Park Ystradgynlais,2023-06-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.47
522132,Tawe Park Ystradgynlais,2023-06-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
522132,Tawe Park Ystradgynlais,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
522132,Tawe Park Ystradgynlais,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
522132,Tawe Park Ystradgynlais,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
522132,Tawe Park Ystradgynlais,2023-06-22T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-22T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-22T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-22T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-22T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-22T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
522132,Tawe Park Ystradgynlais,2023-06-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.97
522132,Tawe Park Ystradgynlais,2023-06-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
522132,Tawe Park Ystradgynlais,2023-06-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.98
522132,Tawe Park Ystradgynlais,2023-06-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.5
522132,Tawe Park Ystradgynlais,2023-06-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.69
522132,Tawe Park Ystradgynlais,2023-06-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.1
522132,Tawe Park Ystradgynlais,2023-06-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.1
522132,Tawe Park Ystradgynlais,2023-06-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.5
522132,Tawe Park Ystradgynlais,2023-06-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.5
522132,Tawe Park Ystradgynlais,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.32
522132,Tawe Park Ystradgynlais,2023-06-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
522132,Tawe Park Ystradgynlais,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
522132,Tawe Park Ystradgynlais,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
522132,Tawe Park Ystradgynlais,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
522132,Tawe Park Ystradgynlais,2023-06-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
522132,Tawe Park Ystradgynlais,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.32
522132,Tawe Park Ystradgynlais,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
522132,Tawe Park Ystradgynlais,2023-06-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
522132,Tawe Park Ystradgynlais,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
522132,Tawe Park Ystradgynlais,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
522132,Tawe Park Ystradgynlais,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
522132,Tawe Park Ystradgynlais,2023-06-22T21:00:00.000+00:00,transformer,,Temperature,C,33.1
522132,Tawe Park Ystradgynlais,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
522132,Tawe Park Ystradgynlais,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
522132,Tawe Park Ystradgynlais,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
522132,Tawe Park Ystradgynlais,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
522132,Tawe Park Ystradgynlais,2023-06-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
522132,Tawe Park Ystradgynlais,2023-06-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
522132,Tawe Park Ystradgynlais,2023-06-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.5
522132,Tawe Park Ystradgynlais,2023-06-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.94
522132,Tawe Park Ystradgynlais,2023-06-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.37
522132,Tawe Park Ystradgynlais,2023-06-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
522132,Tawe Park Ystradgynlais,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
522132,Tawe Park Ystradgynlais,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
522132,Tawe Park Ystradgynlais,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
522132,Tawe Park Ystradgynlais,2023-06-22T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-22T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-22T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-22T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
522132,Tawe Park Ystradgynlais,2023-06-22T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.59
522132,Tawe Park Ystradgynlais,2023-06-22T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
522132,Tawe Park Ystradgynlais,2023-06-22T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.51
522132,Tawe Park Ystradgynlais,2023-06-22T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.43
522132,Tawe Park Ystradgynlais,2023-06-22T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.55
522132,Tawe Park Ystradgynlais,2023-06-22T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.5
522132,Tawe Park Ystradgynlais,2023-06-22T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.2
522132,Tawe Park Ystradgynlais,2023-06-22T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.9
522132,Tawe Park Ystradgynlais,2023-06-22T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.9
522132,Tawe Park Ystradgynlais,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.27
522132,Tawe Park Ystradgynlais,2023-06-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
522132,Tawe Park Ystradgynlais,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
522132,Tawe Park Ystradgynlais,2023-06-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.2
522132,Tawe Park Ystradgynlais,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
522132,Tawe Park Ystradgynlais,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
522132,Tawe Park Ystradgynlais,2023-06-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
522132,Tawe Park Ystradgynlais,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
522132,Tawe Park Ystradgynlais,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
522132,Tawe Park Ystradgynlais,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
522132,Tawe Park Ystradgynlais,2023-06-22T20:50:00.000+00:00,transformer,,Temperature,C,33.2
522132,Tawe Park Ystradgynlais,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
522132,Tawe Park Ystradgynlais,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
522132,Tawe Park Ystradgynlais,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
522132,Tawe Park Ystradgynlais,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
522132,Tawe Park Ystradgynlais,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
522132,Tawe Park Ystradgynlais,2023-06-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
522132,Tawe Park Ystradgynlais,2023-06-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
522132,Tawe Park Ystradgynlais,2023-06-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.91
522132,Tawe Park Ystradgynlais,2023-06-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.93
522132,Tawe Park Ystradgynlais,2023-06-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.76
522132,Tawe Park Ystradgynlais,2023-06-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
522132,Tawe Park Ystradgynlais,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
522132,Tawe Park Ystradgynlais,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
522132,Tawe Park Ystradgynlais,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
522132,Tawe Park Ystradgynlais,2023-06-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-22T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
522132,Tawe Park Ystradgynlais,2023-06-22T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.42
522132,Tawe Park Ystradgynlais,2023-06-22T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-22T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.25
522132,Tawe Park Ystradgynlais,2023-06-22T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.61
522132,Tawe Park Ystradgynlais,2023-06-22T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.25
522132,Tawe Park Ystradgynlais,2023-06-22T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,50.2
522132,Tawe Park Ystradgynlais,2023-06-22T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.7
522132,Tawe Park Ystradgynlais,2023-06-22T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.7
522132,Tawe Park Ystradgynlais,2023-06-22T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.7
522132,Tawe Park Ystradgynlais,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
522132,Tawe Park Ystradgynlais,2023-06-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
522132,Tawe Park Ystradgynlais,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
522132,Tawe Park Ystradgynlais,2023-06-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
522132,Tawe Park Ystradgynlais,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.4
522132,Tawe Park Ystradgynlais,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.7
522132,Tawe Park Ystradgynlais,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
522132,Tawe Park Ystradgynlais,2023-06-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
522132,Tawe Park Ystradgynlais,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
522132,Tawe Park Ystradgynlais,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
522132,Tawe Park Ystradgynlais,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
522132,Tawe Park Ystradgynlais,2023-06-22T20:40:00.000+00:00,transformer,,Temperature,C,33.3
522132,Tawe Park Ystradgynlais,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
522132,Tawe Park Ystradgynlais,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
522132,Tawe Park Ystradgynlais,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
522132,Tawe Park Ystradgynlais,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
522132,Tawe Park Ystradgynlais,2023-06-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
522132,Tawe Park Ystradgynlais,2023-06-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.84
522132,Tawe Park Ystradgynlais,2023-06-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.62
522132,Tawe Park Ystradgynlais,2023-06-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.96
522132,Tawe Park Ystradgynlais,2023-06-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
522132,Tawe Park Ystradgynlais,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
