Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
522132,Tawe Park Ystradgynlais,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
522132,Tawe Park Ystradgynlais,2023-06-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-22T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
522132,Tawe Park Ystradgynlais,2023-06-22T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-22T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-22T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.0
522132,Tawe Park Ystradgynlais,2023-06-22T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.89
522132,Tawe Park Ystradgynlais,2023-06-22T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.54
522132,Tawe Park Ystradgynlais,2023-06-22T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,61.1
522132,Tawe Park Ystradgynlais,2023-06-22T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.2
522132,Tawe Park Ystradgynlais,2023-06-22T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.1
522132,Tawe Park Ystradgynlais,2023-06-22T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.9
522132,Tawe Park Ystradgynlais,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
522132,Tawe Park Ystradgynlais,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
522132,Tawe Park Ystradgynlais,2023-06-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
522132,Tawe Park Ystradgynlais,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
522132,Tawe Park Ystradgynlais,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
522132,Tawe Park Ystradgynlais,2023-06-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
522132,Tawe Park Ystradgynlais,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.92
522132,Tawe Park Ystradgynlais,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.17
522132,Tawe Park Ystradgynlais,2023-06-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
522132,Tawe Park Ystradgynlais,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
522132,Tawe Park Ystradgynlais,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
522132,Tawe Park Ystradgynlais,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
522132,Tawe Park Ystradgynlais,2023-06-22T20:30:00.000+00:00,transformer,,Temperature,C,33.5
522132,Tawe Park Ystradgynlais,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
522132,Tawe Park Ystradgynlais,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
522132,Tawe Park Ystradgynlais,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
522132,Tawe Park Ystradgynlais,2023-06-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
522132,Tawe Park Ystradgynlais,2023-06-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.54
522132,Tawe Park Ystradgynlais,2023-06-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.98
522132,Tawe Park Ystradgynlais,2023-06-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.16
522132,Tawe Park Ystradgynlais,2023-06-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
522132,Tawe Park Ystradgynlais,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
522132,Tawe Park Ystradgynlais,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
522132,Tawe Park Ystradgynlais,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
522132,Tawe Park Ystradgynlais,2023-06-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-22T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
522132,Tawe Park Ystradgynlais,2023-06-22T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-22T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
522132,Tawe Park Ystradgynlais,2023-06-22T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.94
522132,Tawe Park Ystradgynlais,2023-06-22T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.8
522132,Tawe Park Ystradgynlais,2023-06-22T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.64
522132,Tawe Park Ystradgynlais,2023-06-22T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,49.3
522132,Tawe Park Ystradgynlais,2023-06-22T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.2
522132,Tawe Park Ystradgynlais,2023-06-22T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
522132,Tawe Park Ystradgynlais,2023-06-22T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.6
522132,Tawe Park Ystradgynlais,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
522132,Tawe Park Ystradgynlais,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
522132,Tawe Park Ystradgynlais,2023-06-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
522132,Tawe Park Ystradgynlais,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
522132,Tawe Park Ystradgynlais,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.46
522132,Tawe Park Ystradgynlais,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.89
522132,Tawe Park Ystradgynlais,2023-06-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
522132,Tawe Park Ystradgynlais,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
522132,Tawe Park Ystradgynlais,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
522132,Tawe Park Ystradgynlais,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
522132,Tawe Park Ystradgynlais,2023-06-22T20:20:00.000+00:00,transformer,,Temperature,C,33.6
522132,Tawe Park Ystradgynlais,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522132,Tawe Park Ystradgynlais,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
522132,Tawe Park Ystradgynlais,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
522132,Tawe Park Ystradgynlais,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
522132,Tawe Park Ystradgynlais,2023-06-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
522132,Tawe Park Ystradgynlais,2023-06-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
522132,Tawe Park Ystradgynlais,2023-06-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
522132,Tawe Park Ystradgynlais,2023-06-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.24
522132,Tawe Park Ystradgynlais,2023-06-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.3
522132,Tawe Park Ystradgynlais,2023-06-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.87
522132,Tawe Park Ystradgynlais,2023-06-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
522132,Tawe Park Ystradgynlais,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
522132,Tawe Park Ystradgynlais,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
522132,Tawe Park Ystradgynlais,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
522132,Tawe Park Ystradgynlais,2023-06-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-22T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-22T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-22T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
522132,Tawe Park Ystradgynlais,2023-06-22T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.86
522132,Tawe Park Ystradgynlais,2023-06-22T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.67
522132,Tawe Park Ystradgynlais,2023-06-22T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.55
522132,Tawe Park Ystradgynlais,2023-06-22T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,50.3
522132,Tawe Park Ystradgynlais,2023-06-22T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.3
522132,Tawe Park Ystradgynlais,2023-06-22T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.7
522132,Tawe Park Ystradgynlais,2023-06-22T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.2
522132,Tawe Park Ystradgynlais,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.45
522132,Tawe Park Ystradgynlais,2023-06-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
522132,Tawe Park Ystradgynlais,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
522132,Tawe Park Ystradgynlais,2023-06-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.6
522132,Tawe Park Ystradgynlais,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.94
522132,Tawe Park Ystradgynlais,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.19
522132,Tawe Park Ystradgynlais,2023-06-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
522132,Tawe Park Ystradgynlais,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
522132,Tawe Park Ystradgynlais,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
522132,Tawe Park Ystradgynlais,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
522132,Tawe Park Ystradgynlais,2023-06-22T20:10:00.000+00:00,transformer,,Temperature,C,33.8
522132,Tawe Park Ystradgynlais,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
522132,Tawe Park Ystradgynlais,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
522132,Tawe Park Ystradgynlais,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
522132,Tawe Park Ystradgynlais,2023-06-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
522132,Tawe Park Ystradgynlais,2023-06-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
522132,Tawe Park Ystradgynlais,2023-06-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
522132,Tawe Park Ystradgynlais,2023-06-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.24
522132,Tawe Park Ystradgynlais,2023-06-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.82
522132,Tawe Park Ystradgynlais,2023-06-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.57
522132,Tawe Park Ystradgynlais,2023-06-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
522132,Tawe Park Ystradgynlais,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
522132,Tawe Park Ystradgynlais,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
522132,Tawe Park Ystradgynlais,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
522132,Tawe Park Ystradgynlais,2023-06-22T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-22T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-22T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-22T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-22T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-22T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-22T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-22T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-22T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.19
522132,Tawe Park Ystradgynlais,2023-06-22T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.21
522132,Tawe Park Ystradgynlais,2023-06-22T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.64
522132,Tawe Park Ystradgynlais,2023-06-22T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.5
522132,Tawe Park Ystradgynlais,2023-06-22T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.2
522132,Tawe Park Ystradgynlais,2023-06-22T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
522132,Tawe Park Ystradgynlais,2023-06-22T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.5
522132,Tawe Park Ystradgynlais,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.77
522132,Tawe Park Ystradgynlais,2023-06-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
522132,Tawe Park Ystradgynlais,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
522132,Tawe Park Ystradgynlais,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
522132,Tawe Park Ystradgynlais,2023-06-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
522132,Tawe Park Ystradgynlais,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
522132,Tawe Park Ystradgynlais,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.14
522132,Tawe Park Ystradgynlais,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
522132,Tawe Park Ystradgynlais,2023-06-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
522132,Tawe Park Ystradgynlais,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
522132,Tawe Park Ystradgynlais,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
522132,Tawe Park Ystradgynlais,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
522132,Tawe Park Ystradgynlais,2023-06-22T20:00:00.000+00:00,transformer,,Temperature,C,33.9
522132,Tawe Park Ystradgynlais,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522132,Tawe Park Ystradgynlais,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
522132,Tawe Park Ystradgynlais,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
522132,Tawe Park Ystradgynlais,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
522132,Tawe Park Ystradgynlais,2023-06-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
522132,Tawe Park Ystradgynlais,2023-06-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
522132,Tawe Park Ystradgynlais,2023-06-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
522132,Tawe Park Ystradgynlais,2023-06-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.88
522132,Tawe Park Ystradgynlais,2023-06-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.51
522132,Tawe Park Ystradgynlais,2023-06-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.98
522132,Tawe Park Ystradgynlais,2023-06-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
522132,Tawe Park Ystradgynlais,2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
522132,Tawe Park Ystradgynlais,2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
522132,Tawe Park Ystradgynlais,2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
522132,Tawe Park Ystradgynlais,2023-06-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-22T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-22T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-22T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-22T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.28
522132,Tawe Park Ystradgynlais,2023-06-22T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.7
522132,Tawe Park Ystradgynlais,2023-06-22T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.61
522132,Tawe Park Ystradgynlais,2023-06-22T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.1
522132,Tawe Park Ystradgynlais,2023-06-22T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.6
522132,Tawe Park Ystradgynlais,2023-06-22T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.6
522132,Tawe Park Ystradgynlais,2023-06-22T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.6
522132,Tawe Park Ystradgynlais,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.83
522132,Tawe Park Ystradgynlais,2023-06-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
522132,Tawe Park Ystradgynlais,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
522132,Tawe Park Ystradgynlais,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.01
522132,Tawe Park Ystradgynlais,2023-06-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
522132,Tawe Park Ystradgynlais,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.65
522132,Tawe Park Ystradgynlais,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
522132,Tawe Park Ystradgynlais,2023-06-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
522132,Tawe Park Ystradgynlais,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
522132,Tawe Park Ystradgynlais,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
522132,Tawe Park Ystradgynlais,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
522132,Tawe Park Ystradgynlais,2023-06-22T19:50:00.000+00:00,transformer,,Temperature,C,34.1
522132,Tawe Park Ystradgynlais,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
522132,Tawe Park Ystradgynlais,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
522132,Tawe Park Ystradgynlais,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
522132,Tawe Park Ystradgynlais,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
522132,Tawe Park Ystradgynlais,2023-06-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
522132,Tawe Park Ystradgynlais,2023-06-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
522132,Tawe Park Ystradgynlais,2023-06-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.06
522132,Tawe Park Ystradgynlais,2023-06-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.01
522132,Tawe Park Ystradgynlais,2023-06-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.53
522132,Tawe Park Ystradgynlais,2023-06-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
522132,Tawe Park Ystradgynlais,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
522132,Tawe Park Ystradgynlais,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
522132,Tawe Park Ystradgynlais,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
522132,Tawe Park Ystradgynlais,2023-06-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-22T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-22T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
522132,Tawe Park Ystradgynlais,2023-06-22T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.68
522132,Tawe Park Ystradgynlais,2023-06-22T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.75
522132,Tawe Park Ystradgynlais,2023-06-22T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.16
522132,Tawe Park Ystradgynlais,2023-06-22T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
522132,Tawe Park Ystradgynlais,2023-06-22T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.1
522132,Tawe Park Ystradgynlais,2023-06-22T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.9
522132,Tawe Park Ystradgynlais,2023-06-22T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.7
522132,Tawe Park Ystradgynlais,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
522132,Tawe Park Ystradgynlais,2023-06-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
522132,Tawe Park Ystradgynlais,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.02
522132,Tawe Park Ystradgynlais,2023-06-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
522132,Tawe Park Ystradgynlais,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
522132,Tawe Park Ystradgynlais,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
522132,Tawe Park Ystradgynlais,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.72
522132,Tawe Park Ystradgynlais,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
522132,Tawe Park Ystradgynlais,2023-06-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
522132,Tawe Park Ystradgynlais,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
522132,Tawe Park Ystradgynlais,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
522132,Tawe Park Ystradgynlais,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
522132,Tawe Park Ystradgynlais,2023-06-22T19:40:00.000+00:00,transformer,,Temperature,C,34.2
522132,Tawe Park Ystradgynlais,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
522132,Tawe Park Ystradgynlais,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
522132,Tawe Park Ystradgynlais,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
522132,Tawe Park Ystradgynlais,2023-06-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
522132,Tawe Park Ystradgynlais,2023-06-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
522132,Tawe Park Ystradgynlais,2023-06-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.06
522132,Tawe Park Ystradgynlais,2023-06-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.15
522132,Tawe Park Ystradgynlais,2023-06-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.79
522132,Tawe Park Ystradgynlais,2023-06-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
522132,Tawe Park Ystradgynlais,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
522132,Tawe Park Ystradgynlais,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
522132,Tawe Park Ystradgynlais,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
522132,Tawe Park Ystradgynlais,2023-06-22T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-22T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-22T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-22T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-22T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.22
522132,Tawe Park Ystradgynlais,2023-06-22T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-22T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-22T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.0
522132,Tawe Park Ystradgynlais,2023-06-22T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.7
522132,Tawe Park Ystradgynlais,2023-06-22T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.45
522132,Tawe Park Ystradgynlais,2023-06-22T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.0
522132,Tawe Park Ystradgynlais,2023-06-22T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.6
522132,Tawe Park Ystradgynlais,2023-06-22T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.1
522132,Tawe Park Ystradgynlais,2023-06-22T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.7
522132,Tawe Park Ystradgynlais,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
522132,Tawe Park Ystradgynlais,2023-06-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
522132,Tawe Park Ystradgynlais,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
522132,Tawe Park Ystradgynlais,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
522132,Tawe Park Ystradgynlais,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
522132,Tawe Park Ystradgynlais,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
522132,Tawe Park Ystradgynlais,2023-06-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
522132,Tawe Park Ystradgynlais,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
522132,Tawe Park Ystradgynlais,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
522132,Tawe Park Ystradgynlais,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
522132,Tawe Park Ystradgynlais,2023-06-22T19:30:00.000+00:00,transformer,,Temperature,C,34.3
522132,Tawe Park Ystradgynlais,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522132,Tawe Park Ystradgynlais,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
522132,Tawe Park Ystradgynlais,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
522132,Tawe Park Ystradgynlais,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
522132,Tawe Park Ystradgynlais,2023-06-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
522132,Tawe Park Ystradgynlais,2023-06-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.19
522132,Tawe Park Ystradgynlais,2023-06-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.84
522132,Tawe Park Ystradgynlais,2023-06-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.77
522132,Tawe Park Ystradgynlais,2023-06-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
522132,Tawe Park Ystradgynlais,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
522132,Tawe Park Ystradgynlais,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
522132,Tawe Park Ystradgynlais,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
522132,Tawe Park Ystradgynlais,2023-06-22T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-22T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-22T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-22T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.22
522132,Tawe Park Ystradgynlais,2023-06-22T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-22T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-22T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.03
522132,Tawe Park Ystradgynlais,2023-06-22T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.41
522132,Tawe Park Ystradgynlais,2023-06-22T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.22
522132,Tawe Park Ystradgynlais,2023-06-22T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.1
522132,Tawe Park Ystradgynlais,2023-06-22T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.2
522132,Tawe Park Ystradgynlais,2023-06-22T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.0
522132,Tawe Park Ystradgynlais,2023-06-22T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.3
522132,Tawe Park Ystradgynlais,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
