Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.83
522132,Tawe Park Ystradgynlais,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
522132,Tawe Park Ystradgynlais,2023-06-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
522132,Tawe Park Ystradgynlais,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
522132,Tawe Park Ystradgynlais,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
522132,Tawe Park Ystradgynlais,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
522132,Tawe Park Ystradgynlais,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
522132,Tawe Park Ystradgynlais,2023-06-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
522132,Tawe Park Ystradgynlais,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
522132,Tawe Park Ystradgynlais,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
522132,Tawe Park Ystradgynlais,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
522132,Tawe Park Ystradgynlais,2023-06-22T19:20:00.000+00:00,transformer,,Temperature,C,34.5
522132,Tawe Park Ystradgynlais,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
522132,Tawe Park Ystradgynlais,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
522132,Tawe Park Ystradgynlais,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
522132,Tawe Park Ystradgynlais,2023-06-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
522132,Tawe Park Ystradgynlais,2023-06-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
522132,Tawe Park Ystradgynlais,2023-06-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.49
522132,Tawe Park Ystradgynlais,2023-06-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.14
522132,Tawe Park Ystradgynlais,2023-06-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.67
522132,Tawe Park Ystradgynlais,2023-06-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
522132,Tawe Park Ystradgynlais,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
522132,Tawe Park Ystradgynlais,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
522132,Tawe Park Ystradgynlais,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
522132,Tawe Park Ystradgynlais,2023-06-22T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-22T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-22T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-22T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-22T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.95
522132,Tawe Park Ystradgynlais,2023-06-22T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.9
522132,Tawe Park Ystradgynlais,2023-06-22T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.59
522132,Tawe Park Ystradgynlais,2023-06-22T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
522132,Tawe Park Ystradgynlais,2023-06-22T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.5
522132,Tawe Park Ystradgynlais,2023-06-22T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.5
522132,Tawe Park Ystradgynlais,2023-06-22T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.4
522132,Tawe Park Ystradgynlais,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
522132,Tawe Park Ystradgynlais,2023-06-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
522132,Tawe Park Ystradgynlais,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.02
522132,Tawe Park Ystradgynlais,2023-06-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
522132,Tawe Park Ystradgynlais,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
522132,Tawe Park Ystradgynlais,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
522132,Tawe Park Ystradgynlais,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
522132,Tawe Park Ystradgynlais,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
522132,Tawe Park Ystradgynlais,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
522132,Tawe Park Ystradgynlais,2023-06-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
522132,Tawe Park Ystradgynlais,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
522132,Tawe Park Ystradgynlais,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
522132,Tawe Park Ystradgynlais,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
522132,Tawe Park Ystradgynlais,2023-06-22T19:10:00.000+00:00,transformer,,Temperature,C,34.6
522132,Tawe Park Ystradgynlais,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
522132,Tawe Park Ystradgynlais,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
522132,Tawe Park Ystradgynlais,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
522132,Tawe Park Ystradgynlais,2023-06-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
522132,Tawe Park Ystradgynlais,2023-06-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
522132,Tawe Park Ystradgynlais,2023-06-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.84
522132,Tawe Park Ystradgynlais,2023-06-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.93
522132,Tawe Park Ystradgynlais,2023-06-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.74
522132,Tawe Park Ystradgynlais,2023-06-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
522132,Tawe Park Ystradgynlais,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
522132,Tawe Park Ystradgynlais,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
522132,Tawe Park Ystradgynlais,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
522132,Tawe Park Ystradgynlais,2023-06-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.77
522132,Tawe Park Ystradgynlais,2023-06-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.65
522132,Tawe Park Ystradgynlais,2023-06-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.73
522132,Tawe Park Ystradgynlais,2023-06-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,48.5
522132,Tawe Park Ystradgynlais,2023-06-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.6
522132,Tawe Park Ystradgynlais,2023-06-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.7
522132,Tawe Park Ystradgynlais,2023-06-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.1
522132,Tawe Park Ystradgynlais,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
522132,Tawe Park Ystradgynlais,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
522132,Tawe Park Ystradgynlais,2023-06-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
522132,Tawe Park Ystradgynlais,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
522132,Tawe Park Ystradgynlais,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
522132,Tawe Park Ystradgynlais,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
522132,Tawe Park Ystradgynlais,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.11
522132,Tawe Park Ystradgynlais,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.18
522132,Tawe Park Ystradgynlais,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.84
522132,Tawe Park Ystradgynlais,2023-06-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
522132,Tawe Park Ystradgynlais,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
522132,Tawe Park Ystradgynlais,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
522132,Tawe Park Ystradgynlais,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
522132,Tawe Park Ystradgynlais,2023-06-22T19:00:00.000+00:00,transformer,,Temperature,C,34.7
522132,Tawe Park Ystradgynlais,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522132,Tawe Park Ystradgynlais,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
522132,Tawe Park Ystradgynlais,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
522132,Tawe Park Ystradgynlais,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
522132,Tawe Park Ystradgynlais,2023-06-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
522132,Tawe Park Ystradgynlais,2023-06-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
522132,Tawe Park Ystradgynlais,2023-06-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.03
522132,Tawe Park Ystradgynlais,2023-06-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.15
522132,Tawe Park Ystradgynlais,2023-06-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.74
522132,Tawe Park Ystradgynlais,2023-06-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
522132,Tawe Park Ystradgynlais,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
522132,Tawe Park Ystradgynlais,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
522132,Tawe Park Ystradgynlais,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
522132,Tawe Park Ystradgynlais,2023-06-22T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-22T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-22T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-22T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-22T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-22T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-22T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-22T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.22
522132,Tawe Park Ystradgynlais,2023-06-22T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.66
522132,Tawe Park Ystradgynlais,2023-06-22T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.98
522132,Tawe Park Ystradgynlais,2023-06-22T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.2
522132,Tawe Park Ystradgynlais,2023-06-22T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.4
522132,Tawe Park Ystradgynlais,2023-06-22T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.7
522132,Tawe Park Ystradgynlais,2023-06-22T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.7
522132,Tawe Park Ystradgynlais,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
522132,Tawe Park Ystradgynlais,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
522132,Tawe Park Ystradgynlais,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
522132,Tawe Park Ystradgynlais,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
522132,Tawe Park Ystradgynlais,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.24
522132,Tawe Park Ystradgynlais,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
522132,Tawe Park Ystradgynlais,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.74
522132,Tawe Park Ystradgynlais,2023-06-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
522132,Tawe Park Ystradgynlais,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
522132,Tawe Park Ystradgynlais,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
522132,Tawe Park Ystradgynlais,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
522132,Tawe Park Ystradgynlais,2023-06-22T18:50:00.000+00:00,transformer,,Temperature,C,34.8
522132,Tawe Park Ystradgynlais,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
522132,Tawe Park Ystradgynlais,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
522132,Tawe Park Ystradgynlais,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
522132,Tawe Park Ystradgynlais,2023-06-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
522132,Tawe Park Ystradgynlais,2023-06-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
522132,Tawe Park Ystradgynlais,2023-06-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.44
522132,Tawe Park Ystradgynlais,2023-06-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.5
522132,Tawe Park Ystradgynlais,2023-06-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.11
522132,Tawe Park Ystradgynlais,2023-06-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
522132,Tawe Park Ystradgynlais,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
522132,Tawe Park Ystradgynlais,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
522132,Tawe Park Ystradgynlais,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
522132,Tawe Park Ystradgynlais,2023-06-22T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-22T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-22T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-22T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-22T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-22T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.62
522132,Tawe Park Ystradgynlais,2023-06-22T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
522132,Tawe Park Ystradgynlais,2023-06-22T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.62
522132,Tawe Park Ystradgynlais,2023-06-22T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.77
522132,Tawe Park Ystradgynlais,2023-06-22T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.65
522132,Tawe Park Ystradgynlais,2023-06-22T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.3
522132,Tawe Park Ystradgynlais,2023-06-22T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.6
522132,Tawe Park Ystradgynlais,2023-06-22T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.8
522132,Tawe Park Ystradgynlais,2023-06-22T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.2
522132,Tawe Park Ystradgynlais,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
522132,Tawe Park Ystradgynlais,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
522132,Tawe Park Ystradgynlais,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
522132,Tawe Park Ystradgynlais,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
522132,Tawe Park Ystradgynlais,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
522132,Tawe Park Ystradgynlais,2023-06-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
522132,Tawe Park Ystradgynlais,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.37
522132,Tawe Park Ystradgynlais,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
522132,Tawe Park Ystradgynlais,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
522132,Tawe Park Ystradgynlais,2023-06-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
522132,Tawe Park Ystradgynlais,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
522132,Tawe Park Ystradgynlais,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
522132,Tawe Park Ystradgynlais,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
522132,Tawe Park Ystradgynlais,2023-06-22T18:40:00.000+00:00,transformer,,Temperature,C,34.8
522132,Tawe Park Ystradgynlais,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
522132,Tawe Park Ystradgynlais,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
522132,Tawe Park Ystradgynlais,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
522132,Tawe Park Ystradgynlais,2023-06-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
522132,Tawe Park Ystradgynlais,2023-06-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
522132,Tawe Park Ystradgynlais,2023-06-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.11
522132,Tawe Park Ystradgynlais,2023-06-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.4
522132,Tawe Park Ystradgynlais,2023-06-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.93
522132,Tawe Park Ystradgynlais,2023-06-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
522132,Tawe Park Ystradgynlais,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
522132,Tawe Park Ystradgynlais,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
522132,Tawe Park Ystradgynlais,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
522132,Tawe Park Ystradgynlais,2023-06-22T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-22T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-22T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-22T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.15
522132,Tawe Park Ystradgynlais,2023-06-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.41
522132,Tawe Park Ystradgynlais,2023-06-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.7
522132,Tawe Park Ystradgynlais,2023-06-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.36
522132,Tawe Park Ystradgynlais,2023-06-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
522132,Tawe Park Ystradgynlais,2023-06-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.5
522132,Tawe Park Ystradgynlais,2023-06-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
522132,Tawe Park Ystradgynlais,2023-06-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.4
522132,Tawe Park Ystradgynlais,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.61
522132,Tawe Park Ystradgynlais,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
522132,Tawe Park Ystradgynlais,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
522132,Tawe Park Ystradgynlais,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
522132,Tawe Park Ystradgynlais,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.57
522132,Tawe Park Ystradgynlais,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
522132,Tawe Park Ystradgynlais,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
522132,Tawe Park Ystradgynlais,2023-06-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
522132,Tawe Park Ystradgynlais,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
522132,Tawe Park Ystradgynlais,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
522132,Tawe Park Ystradgynlais,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
522132,Tawe Park Ystradgynlais,2023-06-22T18:30:00.000+00:00,transformer,,Temperature,C,34.8
522132,Tawe Park Ystradgynlais,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
522132,Tawe Park Ystradgynlais,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
522132,Tawe Park Ystradgynlais,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
522132,Tawe Park Ystradgynlais,2023-06-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
522132,Tawe Park Ystradgynlais,2023-06-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
522132,Tawe Park Ystradgynlais,2023-06-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.3
522132,Tawe Park Ystradgynlais,2023-06-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.94
522132,Tawe Park Ystradgynlais,2023-06-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.61
522132,Tawe Park Ystradgynlais,2023-06-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
522132,Tawe Park Ystradgynlais,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
522132,Tawe Park Ystradgynlais,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
522132,Tawe Park Ystradgynlais,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
522132,Tawe Park Ystradgynlais,2023-06-22T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-22T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-22T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-22T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.89
522132,Tawe Park Ystradgynlais,2023-06-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.81
522132,Tawe Park Ystradgynlais,2023-06-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.75
522132,Tawe Park Ystradgynlais,2023-06-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.15
522132,Tawe Park Ystradgynlais,2023-06-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
522132,Tawe Park Ystradgynlais,2023-06-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.4
522132,Tawe Park Ystradgynlais,2023-06-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
522132,Tawe Park Ystradgynlais,2023-06-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.8
522132,Tawe Park Ystradgynlais,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
522132,Tawe Park Ystradgynlais,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
522132,Tawe Park Ystradgynlais,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.36
522132,Tawe Park Ystradgynlais,2023-06-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
522132,Tawe Park Ystradgynlais,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
522132,Tawe Park Ystradgynlais,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
522132,Tawe Park Ystradgynlais,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
522132,Tawe Park Ystradgynlais,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
522132,Tawe Park Ystradgynlais,2023-06-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
522132,Tawe Park Ystradgynlais,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
522132,Tawe Park Ystradgynlais,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.63
522132,Tawe Park Ystradgynlais,2023-06-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
522132,Tawe Park Ystradgynlais,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
522132,Tawe Park Ystradgynlais,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
522132,Tawe Park Ystradgynlais,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
522132,Tawe Park Ystradgynlais,2023-06-22T18:20:00.000+00:00,transformer,,Temperature,C,34.8
522132,Tawe Park Ystradgynlais,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522132,Tawe Park Ystradgynlais,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
522132,Tawe Park Ystradgynlais,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
522132,Tawe Park Ystradgynlais,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
522132,Tawe Park Ystradgynlais,2023-06-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
522132,Tawe Park Ystradgynlais,2023-06-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.97
522132,Tawe Park Ystradgynlais,2023-06-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.86
522132,Tawe Park Ystradgynlais,2023-06-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.33
522132,Tawe Park Ystradgynlais,2023-06-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
522132,Tawe Park Ystradgynlais,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
522132,Tawe Park Ystradgynlais,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
522132,Tawe Park Ystradgynlais,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
522132,Tawe Park Ystradgynlais,2023-06-22T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-22T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-22T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-22T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-22T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.19
522132,Tawe Park Ystradgynlais,2023-06-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.51
522132,Tawe Park Ystradgynlais,2023-06-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.03
522132,Tawe Park Ystradgynlais,2023-06-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.09
522132,Tawe Park Ystradgynlais,2023-06-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.6
522132,Tawe Park Ystradgynlais,2023-06-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.7
522132,Tawe Park Ystradgynlais,2023-06-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.5
522132,Tawe Park Ystradgynlais,2023-06-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.2
522132,Tawe Park Ystradgynlais,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.14
522132,Tawe Park Ystradgynlais,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
522132,Tawe Park Ystradgynlais,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
522132,Tawe Park Ystradgynlais,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
522132,Tawe Park Ystradgynlais,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
522132,Tawe Park Ystradgynlais,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
522132,Tawe Park Ystradgynlais,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
522132,Tawe Park Ystradgynlais,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
522132,Tawe Park Ystradgynlais,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
