Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
522132,Tawe Park Ystradgynlais,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.76
522132,Tawe Park Ystradgynlais,2023-06-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
522132,Tawe Park Ystradgynlais,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
522132,Tawe Park Ystradgynlais,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
522132,Tawe Park Ystradgynlais,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
522132,Tawe Park Ystradgynlais,2023-06-22T18:10:00.000+00:00,transformer,,Temperature,C,34.9
522132,Tawe Park Ystradgynlais,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
522132,Tawe Park Ystradgynlais,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
522132,Tawe Park Ystradgynlais,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
522132,Tawe Park Ystradgynlais,2023-06-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
522132,Tawe Park Ystradgynlais,2023-06-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.96
522132,Tawe Park Ystradgynlais,2023-06-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.98
522132,Tawe Park Ystradgynlais,2023-06-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.62
522132,Tawe Park Ystradgynlais,2023-06-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
522132,Tawe Park Ystradgynlais,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
522132,Tawe Park Ystradgynlais,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
522132,Tawe Park Ystradgynlais,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
522132,Tawe Park Ystradgynlais,2023-06-22T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-22T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-22T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-22T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-22T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.51
522132,Tawe Park Ystradgynlais,2023-06-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,25.17
522132,Tawe Park Ystradgynlais,2023-06-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.37
522132,Tawe Park Ystradgynlais,2023-06-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.84
522132,Tawe Park Ystradgynlais,2023-06-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,64.6
522132,Tawe Park Ystradgynlais,2023-06-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.3
522132,Tawe Park Ystradgynlais,2023-06-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.0
522132,Tawe Park Ystradgynlais,2023-06-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.6
522132,Tawe Park Ystradgynlais,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.36
522132,Tawe Park Ystradgynlais,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
522132,Tawe Park Ystradgynlais,2023-06-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
522132,Tawe Park Ystradgynlais,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
522132,Tawe Park Ystradgynlais,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
522132,Tawe Park Ystradgynlais,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
522132,Tawe Park Ystradgynlais,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
522132,Tawe Park Ystradgynlais,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
522132,Tawe Park Ystradgynlais,2023-06-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
522132,Tawe Park Ystradgynlais,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
522132,Tawe Park Ystradgynlais,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
522132,Tawe Park Ystradgynlais,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
522132,Tawe Park Ystradgynlais,2023-06-22T18:00:00.000+00:00,transformer,,Temperature,C,34.9
522132,Tawe Park Ystradgynlais,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
522132,Tawe Park Ystradgynlais,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
522132,Tawe Park Ystradgynlais,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
522132,Tawe Park Ystradgynlais,2023-06-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
522132,Tawe Park Ystradgynlais,2023-06-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.67
522132,Tawe Park Ystradgynlais,2023-06-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.14
522132,Tawe Park Ystradgynlais,2023-06-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.69
522132,Tawe Park Ystradgynlais,2023-06-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
522132,Tawe Park Ystradgynlais,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
522132,Tawe Park Ystradgynlais,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
522132,Tawe Park Ystradgynlais,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
522132,Tawe Park Ystradgynlais,2023-06-22T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-22T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-22T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-22T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-22T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.57
522132,Tawe Park Ystradgynlais,2023-06-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.42
522132,Tawe Park Ystradgynlais,2023-06-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.15
522132,Tawe Park Ystradgynlais,2023-06-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,51.9
522132,Tawe Park Ystradgynlais,2023-06-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.5
522132,Tawe Park Ystradgynlais,2023-06-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.5
522132,Tawe Park Ystradgynlais,2023-06-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.0
522132,Tawe Park Ystradgynlais,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
522132,Tawe Park Ystradgynlais,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
522132,Tawe Park Ystradgynlais,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.32
522132,Tawe Park Ystradgynlais,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
522132,Tawe Park Ystradgynlais,2023-06-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
522132,Tawe Park Ystradgynlais,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
522132,Tawe Park Ystradgynlais,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
522132,Tawe Park Ystradgynlais,2023-06-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
522132,Tawe Park Ystradgynlais,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.16
522132,Tawe Park Ystradgynlais,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.75
522132,Tawe Park Ystradgynlais,2023-06-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
522132,Tawe Park Ystradgynlais,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
522132,Tawe Park Ystradgynlais,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
522132,Tawe Park Ystradgynlais,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
522132,Tawe Park Ystradgynlais,2023-06-22T17:50:00.000+00:00,transformer,,Temperature,C,34.8
522132,Tawe Park Ystradgynlais,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
522132,Tawe Park Ystradgynlais,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522132,Tawe Park Ystradgynlais,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
522132,Tawe Park Ystradgynlais,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
522132,Tawe Park Ystradgynlais,2023-06-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
522132,Tawe Park Ystradgynlais,2023-06-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.04
522132,Tawe Park Ystradgynlais,2023-06-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
522132,Tawe Park Ystradgynlais,2023-06-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.85
522132,Tawe Park Ystradgynlais,2023-06-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
522132,Tawe Park Ystradgynlais,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
522132,Tawe Park Ystradgynlais,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
522132,Tawe Park Ystradgynlais,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
522132,Tawe Park Ystradgynlais,2023-06-22T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-22T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-22T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-22T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-22T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,23.39
522132,Tawe Park Ystradgynlais,2023-06-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.92
522132,Tawe Park Ystradgynlais,2023-06-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.45
522132,Tawe Park Ystradgynlais,2023-06-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,58.5
522132,Tawe Park Ystradgynlais,2023-06-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.9
522132,Tawe Park Ystradgynlais,2023-06-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.8
522132,Tawe Park Ystradgynlais,2023-06-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.7
522132,Tawe Park Ystradgynlais,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.61
522132,Tawe Park Ystradgynlais,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.4
522132,Tawe Park Ystradgynlais,2023-06-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
522132,Tawe Park Ystradgynlais,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
522132,Tawe Park Ystradgynlais,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
522132,Tawe Park Ystradgynlais,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
522132,Tawe Park Ystradgynlais,2023-06-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
522132,Tawe Park Ystradgynlais,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
522132,Tawe Park Ystradgynlais,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.33
522132,Tawe Park Ystradgynlais,2023-06-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
522132,Tawe Park Ystradgynlais,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
522132,Tawe Park Ystradgynlais,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
522132,Tawe Park Ystradgynlais,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.7
522132,Tawe Park Ystradgynlais,2023-06-22T17:40:00.000+00:00,transformer,,Temperature,C,34.8
522132,Tawe Park Ystradgynlais,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
522132,Tawe Park Ystradgynlais,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522132,Tawe Park Ystradgynlais,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
522132,Tawe Park Ystradgynlais,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
522132,Tawe Park Ystradgynlais,2023-06-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
522132,Tawe Park Ystradgynlais,2023-06-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.46
522132,Tawe Park Ystradgynlais,2023-06-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.38
522132,Tawe Park Ystradgynlais,2023-06-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.46
522132,Tawe Park Ystradgynlais,2023-06-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
522132,Tawe Park Ystradgynlais,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
522132,Tawe Park Ystradgynlais,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
522132,Tawe Park Ystradgynlais,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
522132,Tawe Park Ystradgynlais,2023-06-22T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-22T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-22T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-22T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-22T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.65
522132,Tawe Park Ystradgynlais,2023-06-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.69
522132,Tawe Park Ystradgynlais,2023-06-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.82
522132,Tawe Park Ystradgynlais,2023-06-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
522132,Tawe Park Ystradgynlais,2023-06-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.0
522132,Tawe Park Ystradgynlais,2023-06-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.1
522132,Tawe Park Ystradgynlais,2023-06-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.0
522132,Tawe Park Ystradgynlais,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
522132,Tawe Park Ystradgynlais,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
522132,Tawe Park Ystradgynlais,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
522132,Tawe Park Ystradgynlais,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
522132,Tawe Park Ystradgynlais,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.11
522132,Tawe Park Ystradgynlais,2023-06-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.28
522132,Tawe Park Ystradgynlais,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
522132,Tawe Park Ystradgynlais,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.6
522132,Tawe Park Ystradgynlais,2023-06-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
522132,Tawe Park Ystradgynlais,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
522132,Tawe Park Ystradgynlais,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
522132,Tawe Park Ystradgynlais,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
522132,Tawe Park Ystradgynlais,2023-06-22T17:30:00.000+00:00,transformer,,Temperature,C,34.8
522132,Tawe Park Ystradgynlais,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
522132,Tawe Park Ystradgynlais,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522132,Tawe Park Ystradgynlais,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
522132,Tawe Park Ystradgynlais,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
522132,Tawe Park Ystradgynlais,2023-06-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
522132,Tawe Park Ystradgynlais,2023-06-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.76
522132,Tawe Park Ystradgynlais,2023-06-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.34
522132,Tawe Park Ystradgynlais,2023-06-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.72
522132,Tawe Park Ystradgynlais,2023-06-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
522132,Tawe Park Ystradgynlais,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
522132,Tawe Park Ystradgynlais,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
522132,Tawe Park Ystradgynlais,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
522132,Tawe Park Ystradgynlais,2023-06-22T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-22T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-22T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-22T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-22T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-22T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.88
522132,Tawe Park Ystradgynlais,2023-06-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.69
522132,Tawe Park Ystradgynlais,2023-06-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.77
522132,Tawe Park Ystradgynlais,2023-06-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,46.5
522132,Tawe Park Ystradgynlais,2023-06-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.4
522132,Tawe Park Ystradgynlais,2023-06-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.6
522132,Tawe Park Ystradgynlais,2023-06-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.6
522132,Tawe Park Ystradgynlais,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
522132,Tawe Park Ystradgynlais,2023-06-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
522132,Tawe Park Ystradgynlais,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
522132,Tawe Park Ystradgynlais,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
522132,Tawe Park Ystradgynlais,2023-06-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
522132,Tawe Park Ystradgynlais,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.94
522132,Tawe Park Ystradgynlais,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.02
522132,Tawe Park Ystradgynlais,2023-06-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
522132,Tawe Park Ystradgynlais,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
522132,Tawe Park Ystradgynlais,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
522132,Tawe Park Ystradgynlais,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
522132,Tawe Park Ystradgynlais,2023-06-22T17:20:00.000+00:00,transformer,,Temperature,C,34.9
522132,Tawe Park Ystradgynlais,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
522132,Tawe Park Ystradgynlais,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522132,Tawe Park Ystradgynlais,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
522132,Tawe Park Ystradgynlais,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
522132,Tawe Park Ystradgynlais,2023-06-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
522132,Tawe Park Ystradgynlais,2023-06-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.07
522132,Tawe Park Ystradgynlais,2023-06-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.62
522132,Tawe Park Ystradgynlais,2023-06-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.61
522132,Tawe Park Ystradgynlais,2023-06-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
522132,Tawe Park Ystradgynlais,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
522132,Tawe Park Ystradgynlais,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
522132,Tawe Park Ystradgynlais,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
522132,Tawe Park Ystradgynlais,2023-06-22T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-22T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-22T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-22T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-22T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.94
522132,Tawe Park Ystradgynlais,2023-06-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.98
522132,Tawe Park Ystradgynlais,2023-06-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.22
522132,Tawe Park Ystradgynlais,2023-06-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.7
522132,Tawe Park Ystradgynlais,2023-06-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.3
522132,Tawe Park Ystradgynlais,2023-06-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.9
522132,Tawe Park Ystradgynlais,2023-06-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.8
522132,Tawe Park Ystradgynlais,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.29
522132,Tawe Park Ystradgynlais,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
522132,Tawe Park Ystradgynlais,2023-06-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
522132,Tawe Park Ystradgynlais,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
522132,Tawe Park Ystradgynlais,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
522132,Tawe Park Ystradgynlais,2023-06-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
522132,Tawe Park Ystradgynlais,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
522132,Tawe Park Ystradgynlais,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.35
522132,Tawe Park Ystradgynlais,2023-06-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
522132,Tawe Park Ystradgynlais,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
522132,Tawe Park Ystradgynlais,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
522132,Tawe Park Ystradgynlais,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.0
522132,Tawe Park Ystradgynlais,2023-06-22T17:10:00.000+00:00,transformer,,Temperature,C,35.0
522132,Tawe Park Ystradgynlais,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
522132,Tawe Park Ystradgynlais,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522132,Tawe Park Ystradgynlais,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
522132,Tawe Park Ystradgynlais,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
522132,Tawe Park Ystradgynlais,2023-06-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
522132,Tawe Park Ystradgynlais,2023-06-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
522132,Tawe Park Ystradgynlais,2023-06-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
522132,Tawe Park Ystradgynlais,2023-06-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.44
522132,Tawe Park Ystradgynlais,2023-06-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.3
522132,Tawe Park Ystradgynlais,2023-06-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.77
522132,Tawe Park Ystradgynlais,2023-06-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
522132,Tawe Park Ystradgynlais,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
522132,Tawe Park Ystradgynlais,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
522132,Tawe Park Ystradgynlais,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
522132,Tawe Park Ystradgynlais,2023-06-22T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-22T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-22T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-22T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-22T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-22T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.95
522132,Tawe Park Ystradgynlais,2023-06-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.82
522132,Tawe Park Ystradgynlais,2023-06-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.26
522132,Tawe Park Ystradgynlais,2023-06-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
522132,Tawe Park Ystradgynlais,2023-06-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.4
522132,Tawe Park Ystradgynlais,2023-06-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.2
522132,Tawe Park Ystradgynlais,2023-06-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.5
522132,Tawe Park Ystradgynlais,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.4
522132,Tawe Park Ystradgynlais,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
522132,Tawe Park Ystradgynlais,2023-06-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
522132,Tawe Park Ystradgynlais,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
522132,Tawe Park Ystradgynlais,2023-06-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
522132,Tawe Park Ystradgynlais,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
522132,Tawe Park Ystradgynlais,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.08
522132,Tawe Park Ystradgynlais,2023-06-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
522132,Tawe Park Ystradgynlais,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
522132,Tawe Park Ystradgynlais,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
522132,Tawe Park Ystradgynlais,2023-06-22T17:00:00.000+00:00,transformer,,Temperature,C,35.1
522132,Tawe Park Ystradgynlais,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
522132,Tawe Park Ystradgynlais,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522132,Tawe Park Ystradgynlais,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
522132,Tawe Park Ystradgynlais,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
522132,Tawe Park Ystradgynlais,2023-06-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
522132,Tawe Park Ystradgynlais,2023-06-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.33
522132,Tawe Park Ystradgynlais,2023-06-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.06
522132,Tawe Park Ystradgynlais,2023-06-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.73
522132,Tawe Park Ystradgynlais,2023-06-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
522132,Tawe Park Ystradgynlais,2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
522132,Tawe Park Ystradgynlais,2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
522132,Tawe Park Ystradgynlais,2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
