Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-22T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-22T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-22T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-22T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-22T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-22T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-22T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.52
522132,Tawe Park Ystradgynlais,2023-06-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.89
522132,Tawe Park Ystradgynlais,2023-06-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.64
522132,Tawe Park Ystradgynlais,2023-06-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
522132,Tawe Park Ystradgynlais,2023-06-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.4
522132,Tawe Park Ystradgynlais,2023-06-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.0
522132,Tawe Park Ystradgynlais,2023-06-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.6
522132,Tawe Park Ystradgynlais,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
522132,Tawe Park Ystradgynlais,2023-06-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
522132,Tawe Park Ystradgynlais,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
522132,Tawe Park Ystradgynlais,2023-06-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
522132,Tawe Park Ystradgynlais,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
522132,Tawe Park Ystradgynlais,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.16
522132,Tawe Park Ystradgynlais,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.03
522132,Tawe Park Ystradgynlais,2023-06-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
522132,Tawe Park Ystradgynlais,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
522132,Tawe Park Ystradgynlais,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
522132,Tawe Park Ystradgynlais,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
522132,Tawe Park Ystradgynlais,2023-06-22T16:50:00.000+00:00,transformer,,Temperature,C,35.3
522132,Tawe Park Ystradgynlais,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
522132,Tawe Park Ystradgynlais,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
522132,Tawe Park Ystradgynlais,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
522132,Tawe Park Ystradgynlais,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
522132,Tawe Park Ystradgynlais,2023-06-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
522132,Tawe Park Ystradgynlais,2023-06-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
522132,Tawe Park Ystradgynlais,2023-06-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
522132,Tawe Park Ystradgynlais,2023-06-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.12
522132,Tawe Park Ystradgynlais,2023-06-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.05
522132,Tawe Park Ystradgynlais,2023-06-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.35
522132,Tawe Park Ystradgynlais,2023-06-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
522132,Tawe Park Ystradgynlais,2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
522132,Tawe Park Ystradgynlais,2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
522132,Tawe Park Ystradgynlais,2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
522132,Tawe Park Ystradgynlais,2023-06-22T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-22T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-22T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.64
522132,Tawe Park Ystradgynlais,2023-06-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.86
522132,Tawe Park Ystradgynlais,2023-06-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.19
522132,Tawe Park Ystradgynlais,2023-06-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
522132,Tawe Park Ystradgynlais,2023-06-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.4
522132,Tawe Park Ystradgynlais,2023-06-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.4
522132,Tawe Park Ystradgynlais,2023-06-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.3
522132,Tawe Park Ystradgynlais,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
522132,Tawe Park Ystradgynlais,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
522132,Tawe Park Ystradgynlais,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.53
522132,Tawe Park Ystradgynlais,2023-06-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
522132,Tawe Park Ystradgynlais,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
522132,Tawe Park Ystradgynlais,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
522132,Tawe Park Ystradgynlais,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.43
522132,Tawe Park Ystradgynlais,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.97
522132,Tawe Park Ystradgynlais,2023-06-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
522132,Tawe Park Ystradgynlais,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
522132,Tawe Park Ystradgynlais,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
522132,Tawe Park Ystradgynlais,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
522132,Tawe Park Ystradgynlais,2023-06-22T16:40:00.000+00:00,transformer,,Temperature,C,35.3
522132,Tawe Park Ystradgynlais,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
522132,Tawe Park Ystradgynlais,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
522132,Tawe Park Ystradgynlais,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
522132,Tawe Park Ystradgynlais,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
522132,Tawe Park Ystradgynlais,2023-06-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
522132,Tawe Park Ystradgynlais,2023-06-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.27
522132,Tawe Park Ystradgynlais,2023-06-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.35
522132,Tawe Park Ystradgynlais,2023-06-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.73
522132,Tawe Park Ystradgynlais,2023-06-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
522132,Tawe Park Ystradgynlais,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
522132,Tawe Park Ystradgynlais,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
522132,Tawe Park Ystradgynlais,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
522132,Tawe Park Ystradgynlais,2023-06-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.88
522132,Tawe Park Ystradgynlais,2023-06-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.44
522132,Tawe Park Ystradgynlais,2023-06-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.21
522132,Tawe Park Ystradgynlais,2023-06-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,52.7
522132,Tawe Park Ystradgynlais,2023-06-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.3
522132,Tawe Park Ystradgynlais,2023-06-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.0
522132,Tawe Park Ystradgynlais,2023-06-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
522132,Tawe Park Ystradgynlais,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.02
522132,Tawe Park Ystradgynlais,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
522132,Tawe Park Ystradgynlais,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
522132,Tawe Park Ystradgynlais,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
522132,Tawe Park Ystradgynlais,2023-06-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
522132,Tawe Park Ystradgynlais,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
522132,Tawe Park Ystradgynlais,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
522132,Tawe Park Ystradgynlais,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.15
522132,Tawe Park Ystradgynlais,2023-06-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
522132,Tawe Park Ystradgynlais,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
522132,Tawe Park Ystradgynlais,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
522132,Tawe Park Ystradgynlais,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
522132,Tawe Park Ystradgynlais,2023-06-22T16:30:00.000+00:00,transformer,,Temperature,C,35.2
522132,Tawe Park Ystradgynlais,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
522132,Tawe Park Ystradgynlais,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
522132,Tawe Park Ystradgynlais,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
522132,Tawe Park Ystradgynlais,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
522132,Tawe Park Ystradgynlais,2023-06-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.16
522132,Tawe Park Ystradgynlais,2023-06-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.94
522132,Tawe Park Ystradgynlais,2023-06-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.81
522132,Tawe Park Ystradgynlais,2023-06-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
522132,Tawe Park Ystradgynlais,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
522132,Tawe Park Ystradgynlais,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
522132,Tawe Park Ystradgynlais,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
522132,Tawe Park Ystradgynlais,2023-06-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.01
522132,Tawe Park Ystradgynlais,2023-06-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.17
522132,Tawe Park Ystradgynlais,2023-06-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.43
522132,Tawe Park Ystradgynlais,2023-06-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.35
522132,Tawe Park Ystradgynlais,2023-06-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.1
522132,Tawe Park Ystradgynlais,2023-06-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.6
522132,Tawe Park Ystradgynlais,2023-06-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.5
522132,Tawe Park Ystradgynlais,2023-06-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.1
522132,Tawe Park Ystradgynlais,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.18
522132,Tawe Park Ystradgynlais,2023-06-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
522132,Tawe Park Ystradgynlais,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
522132,Tawe Park Ystradgynlais,2023-06-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
522132,Tawe Park Ystradgynlais,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
522132,Tawe Park Ystradgynlais,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.04
522132,Tawe Park Ystradgynlais,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.91
522132,Tawe Park Ystradgynlais,2023-06-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
522132,Tawe Park Ystradgynlais,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
522132,Tawe Park Ystradgynlais,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
522132,Tawe Park Ystradgynlais,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
522132,Tawe Park Ystradgynlais,2023-06-22T16:20:00.000+00:00,transformer,,Temperature,C,35.1
522132,Tawe Park Ystradgynlais,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
522132,Tawe Park Ystradgynlais,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522132,Tawe Park Ystradgynlais,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
522132,Tawe Park Ystradgynlais,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
522132,Tawe Park Ystradgynlais,2023-06-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.75
522132,Tawe Park Ystradgynlais,2023-06-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.65
522132,Tawe Park Ystradgynlais,2023-06-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.29
522132,Tawe Park Ystradgynlais,2023-06-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
522132,Tawe Park Ystradgynlais,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
522132,Tawe Park Ystradgynlais,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
522132,Tawe Park Ystradgynlais,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
522132,Tawe Park Ystradgynlais,2023-06-22T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-22T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-22T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-22T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-22T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-22T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.99
522132,Tawe Park Ystradgynlais,2023-06-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.67
522132,Tawe Park Ystradgynlais,2023-06-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.48
522132,Tawe Park Ystradgynlais,2023-06-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.96
522132,Tawe Park Ystradgynlais,2023-06-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,48.5
522132,Tawe Park Ystradgynlais,2023-06-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.4
522132,Tawe Park Ystradgynlais,2023-06-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.9
522132,Tawe Park Ystradgynlais,2023-06-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.5
522132,Tawe Park Ystradgynlais,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
522132,Tawe Park Ystradgynlais,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.27
522132,Tawe Park Ystradgynlais,2023-06-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
522132,Tawe Park Ystradgynlais,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
522132,Tawe Park Ystradgynlais,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
522132,Tawe Park Ystradgynlais,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
522132,Tawe Park Ystradgynlais,2023-06-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
522132,Tawe Park Ystradgynlais,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.2
522132,Tawe Park Ystradgynlais,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.72
522132,Tawe Park Ystradgynlais,2023-06-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
522132,Tawe Park Ystradgynlais,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
522132,Tawe Park Ystradgynlais,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
522132,Tawe Park Ystradgynlais,2023-06-22T16:10:00.000+00:00,transformer,,Temperature,C,35.0
522132,Tawe Park Ystradgynlais,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
522132,Tawe Park Ystradgynlais,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522132,Tawe Park Ystradgynlais,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
522132,Tawe Park Ystradgynlais,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
522132,Tawe Park Ystradgynlais,2023-06-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.04
522132,Tawe Park Ystradgynlais,2023-06-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.83
522132,Tawe Park Ystradgynlais,2023-06-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.12
522132,Tawe Park Ystradgynlais,2023-06-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
522132,Tawe Park Ystradgynlais,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
522132,Tawe Park Ystradgynlais,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
522132,Tawe Park Ystradgynlais,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
522132,Tawe Park Ystradgynlais,2023-06-22T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-22T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-22T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-22T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-22T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-22T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-22T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.04
522132,Tawe Park Ystradgynlais,2023-06-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.35
522132,Tawe Park Ystradgynlais,2023-06-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.89
522132,Tawe Park Ystradgynlais,2023-06-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.68
522132,Tawe Park Ystradgynlais,2023-06-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,53.1
522132,Tawe Park Ystradgynlais,2023-06-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.2
522132,Tawe Park Ystradgynlais,2023-06-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
522132,Tawe Park Ystradgynlais,2023-06-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.6
522132,Tawe Park Ystradgynlais,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.29
522132,Tawe Park Ystradgynlais,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
522132,Tawe Park Ystradgynlais,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
522132,Tawe Park Ystradgynlais,2023-06-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
522132,Tawe Park Ystradgynlais,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
522132,Tawe Park Ystradgynlais,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
522132,Tawe Park Ystradgynlais,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
522132,Tawe Park Ystradgynlais,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
522132,Tawe Park Ystradgynlais,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.45
522132,Tawe Park Ystradgynlais,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.88
522132,Tawe Park Ystradgynlais,2023-06-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
522132,Tawe Park Ystradgynlais,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
522132,Tawe Park Ystradgynlais,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
522132,Tawe Park Ystradgynlais,2023-06-22T16:00:00.000+00:00,transformer,,Temperature,C,34.9
522132,Tawe Park Ystradgynlais,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
522132,Tawe Park Ystradgynlais,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522132,Tawe Park Ystradgynlais,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
522132,Tawe Park Ystradgynlais,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
522132,Tawe Park Ystradgynlais,2023-06-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.95
522132,Tawe Park Ystradgynlais,2023-06-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.51
522132,Tawe Park Ystradgynlais,2023-06-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.9
522132,Tawe Park Ystradgynlais,2023-06-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
522132,Tawe Park Ystradgynlais,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
522132,Tawe Park Ystradgynlais,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
522132,Tawe Park Ystradgynlais,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
522132,Tawe Park Ystradgynlais,2023-06-22T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-22T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-22T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-22T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.97
522132,Tawe Park Ystradgynlais,2023-06-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.79
522132,Tawe Park Ystradgynlais,2023-06-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.06
522132,Tawe Park Ystradgynlais,2023-06-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.27
522132,Tawe Park Ystradgynlais,2023-06-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.9
522132,Tawe Park Ystradgynlais,2023-06-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.9
522132,Tawe Park Ystradgynlais,2023-06-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.5
522132,Tawe Park Ystradgynlais,2023-06-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.1
522132,Tawe Park Ystradgynlais,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.29
522132,Tawe Park Ystradgynlais,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.33
522132,Tawe Park Ystradgynlais,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
522132,Tawe Park Ystradgynlais,2023-06-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
522132,Tawe Park Ystradgynlais,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
522132,Tawe Park Ystradgynlais,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
522132,Tawe Park Ystradgynlais,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
522132,Tawe Park Ystradgynlais,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.31
522132,Tawe Park Ystradgynlais,2023-06-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
522132,Tawe Park Ystradgynlais,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
522132,Tawe Park Ystradgynlais,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
522132,Tawe Park Ystradgynlais,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
522132,Tawe Park Ystradgynlais,2023-06-22T15:50:00.000+00:00,transformer,,Temperature,C,34.8
522132,Tawe Park Ystradgynlais,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
522132,Tawe Park Ystradgynlais,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
522132,Tawe Park Ystradgynlais,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
522132,Tawe Park Ystradgynlais,2023-06-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.37
522132,Tawe Park Ystradgynlais,2023-06-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.67
522132,Tawe Park Ystradgynlais,2023-06-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.69
522132,Tawe Park Ystradgynlais,2023-06-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
522132,Tawe Park Ystradgynlais,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
522132,Tawe Park Ystradgynlais,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
522132,Tawe Park Ystradgynlais,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
522132,Tawe Park Ystradgynlais,2023-06-22T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-22T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-22T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-22T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-22T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.31
522132,Tawe Park Ystradgynlais,2023-06-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,21.95
522132,Tawe Park Ystradgynlais,2023-06-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.97
522132,Tawe Park Ystradgynlais,2023-06-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.84
522132,Tawe Park Ystradgynlais,2023-06-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,52.7
522132,Tawe Park Ystradgynlais,2023-06-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.7
522132,Tawe Park Ystradgynlais,2023-06-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.1
522132,Tawe Park Ystradgynlais,2023-06-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.7
522132,Tawe Park Ystradgynlais,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
