Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
522132,Tawe Park Ystradgynlais,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.3
522132,Tawe Park Ystradgynlais,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
522132,Tawe Park Ystradgynlais,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
522132,Tawe Park Ystradgynlais,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
522132,Tawe Park Ystradgynlais,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
522132,Tawe Park Ystradgynlais,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.94
522132,Tawe Park Ystradgynlais,2023-06-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
522132,Tawe Park Ystradgynlais,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
522132,Tawe Park Ystradgynlais,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
522132,Tawe Park Ystradgynlais,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
522132,Tawe Park Ystradgynlais,2023-06-22T15:40:00.000+00:00,transformer,,Temperature,C,34.8
522132,Tawe Park Ystradgynlais,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
522132,Tawe Park Ystradgynlais,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522132,Tawe Park Ystradgynlais,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
522132,Tawe Park Ystradgynlais,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
522132,Tawe Park Ystradgynlais,2023-06-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.86
522132,Tawe Park Ystradgynlais,2023-06-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.05
522132,Tawe Park Ystradgynlais,2023-06-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.63
522132,Tawe Park Ystradgynlais,2023-06-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
522132,Tawe Park Ystradgynlais,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
522132,Tawe Park Ystradgynlais,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
522132,Tawe Park Ystradgynlais,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
522132,Tawe Park Ystradgynlais,2023-06-22T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-22T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-22T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-22T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.53
522132,Tawe Park Ystradgynlais,2023-06-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.09
522132,Tawe Park Ystradgynlais,2023-06-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.46
522132,Tawe Park Ystradgynlais,2023-06-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.34
522132,Tawe Park Ystradgynlais,2023-06-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,52.3
522132,Tawe Park Ystradgynlais,2023-06-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.7
522132,Tawe Park Ystradgynlais,2023-06-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.0
522132,Tawe Park Ystradgynlais,2023-06-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.3
522132,Tawe Park Ystradgynlais,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.24
522132,Tawe Park Ystradgynlais,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
522132,Tawe Park Ystradgynlais,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
522132,Tawe Park Ystradgynlais,2023-06-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
522132,Tawe Park Ystradgynlais,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
522132,Tawe Park Ystradgynlais,2023-06-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
522132,Tawe Park Ystradgynlais,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
522132,Tawe Park Ystradgynlais,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.37
522132,Tawe Park Ystradgynlais,2023-06-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
522132,Tawe Park Ystradgynlais,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
522132,Tawe Park Ystradgynlais,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
522132,Tawe Park Ystradgynlais,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
522132,Tawe Park Ystradgynlais,2023-06-22T15:30:00.000+00:00,transformer,,Temperature,C,34.9
522132,Tawe Park Ystradgynlais,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
522132,Tawe Park Ystradgynlais,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
522132,Tawe Park Ystradgynlais,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
522132,Tawe Park Ystradgynlais,2023-06-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
522132,Tawe Park Ystradgynlais,2023-06-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.71
522132,Tawe Park Ystradgynlais,2023-06-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.31
522132,Tawe Park Ystradgynlais,2023-06-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.83
522132,Tawe Park Ystradgynlais,2023-06-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
522132,Tawe Park Ystradgynlais,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
522132,Tawe Park Ystradgynlais,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
522132,Tawe Park Ystradgynlais,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
522132,Tawe Park Ystradgynlais,2023-06-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.79
522132,Tawe Park Ystradgynlais,2023-06-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.88
522132,Tawe Park Ystradgynlais,2023-06-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.81
522132,Tawe Park Ystradgynlais,2023-06-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.71
522132,Tawe Park Ystradgynlais,2023-06-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.7
522132,Tawe Park Ystradgynlais,2023-06-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.3
522132,Tawe Park Ystradgynlais,2023-06-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.4
522132,Tawe Park Ystradgynlais,2023-06-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.1
522132,Tawe Park Ystradgynlais,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.55
522132,Tawe Park Ystradgynlais,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
522132,Tawe Park Ystradgynlais,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.25
522132,Tawe Park Ystradgynlais,2023-06-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
522132,Tawe Park Ystradgynlais,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
522132,Tawe Park Ystradgynlais,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
522132,Tawe Park Ystradgynlais,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
522132,Tawe Park Ystradgynlais,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.97
522132,Tawe Park Ystradgynlais,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
522132,Tawe Park Ystradgynlais,2023-06-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
522132,Tawe Park Ystradgynlais,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
522132,Tawe Park Ystradgynlais,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
522132,Tawe Park Ystradgynlais,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
522132,Tawe Park Ystradgynlais,2023-06-22T15:20:00.000+00:00,transformer,,Temperature,C,35.1
522132,Tawe Park Ystradgynlais,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
522132,Tawe Park Ystradgynlais,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522132,Tawe Park Ystradgynlais,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
522132,Tawe Park Ystradgynlais,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
522132,Tawe Park Ystradgynlais,2023-06-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.76
522132,Tawe Park Ystradgynlais,2023-06-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.84
522132,Tawe Park Ystradgynlais,2023-06-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.72
522132,Tawe Park Ystradgynlais,2023-06-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
522132,Tawe Park Ystradgynlais,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
522132,Tawe Park Ystradgynlais,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
522132,Tawe Park Ystradgynlais,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
522132,Tawe Park Ystradgynlais,2023-06-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.42
522132,Tawe Park Ystradgynlais,2023-06-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.64
522132,Tawe Park Ystradgynlais,2023-06-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.63
522132,Tawe Park Ystradgynlais,2023-06-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.97
522132,Tawe Park Ystradgynlais,2023-06-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
522132,Tawe Park Ystradgynlais,2023-06-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.0
522132,Tawe Park Ystradgynlais,2023-06-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.4
522132,Tawe Park Ystradgynlais,2023-06-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.0
522132,Tawe Park Ystradgynlais,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
522132,Tawe Park Ystradgynlais,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
522132,Tawe Park Ystradgynlais,2023-06-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
522132,Tawe Park Ystradgynlais,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
522132,Tawe Park Ystradgynlais,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
522132,Tawe Park Ystradgynlais,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
522132,Tawe Park Ystradgynlais,2023-06-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
522132,Tawe Park Ystradgynlais,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
522132,Tawe Park Ystradgynlais,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
522132,Tawe Park Ystradgynlais,2023-06-22T15:10:00.000+00:00,transformer,,Temperature,C,35.1
522132,Tawe Park Ystradgynlais,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
522132,Tawe Park Ystradgynlais,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522132,Tawe Park Ystradgynlais,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
522132,Tawe Park Ystradgynlais,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
522132,Tawe Park Ystradgynlais,2023-06-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.02
522132,Tawe Park Ystradgynlais,2023-06-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.32
522132,Tawe Park Ystradgynlais,2023-06-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.22
522132,Tawe Park Ystradgynlais,2023-06-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
522132,Tawe Park Ystradgynlais,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
522132,Tawe Park Ystradgynlais,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
522132,Tawe Park Ystradgynlais,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
522132,Tawe Park Ystradgynlais,2023-06-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.39
522132,Tawe Park Ystradgynlais,2023-06-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.08
522132,Tawe Park Ystradgynlais,2023-06-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.8
522132,Tawe Park Ystradgynlais,2023-06-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.83
522132,Tawe Park Ystradgynlais,2023-06-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
522132,Tawe Park Ystradgynlais,2023-06-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.8
522132,Tawe Park Ystradgynlais,2023-06-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.4
522132,Tawe Park Ystradgynlais,2023-06-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.6
522132,Tawe Park Ystradgynlais,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
522132,Tawe Park Ystradgynlais,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
522132,Tawe Park Ystradgynlais,2023-06-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.54
522132,Tawe Park Ystradgynlais,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
522132,Tawe Park Ystradgynlais,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
522132,Tawe Park Ystradgynlais,2023-06-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
522132,Tawe Park Ystradgynlais,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
522132,Tawe Park Ystradgynlais,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.2
522132,Tawe Park Ystradgynlais,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
522132,Tawe Park Ystradgynlais,2023-06-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
522132,Tawe Park Ystradgynlais,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
522132,Tawe Park Ystradgynlais,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
522132,Tawe Park Ystradgynlais,2023-06-22T15:00:00.000+00:00,transformer,,Temperature,C,35.0
522132,Tawe Park Ystradgynlais,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
522132,Tawe Park Ystradgynlais,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522132,Tawe Park Ystradgynlais,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
522132,Tawe Park Ystradgynlais,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
522132,Tawe Park Ystradgynlais,2023-06-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.91
522132,Tawe Park Ystradgynlais,2023-06-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.42
522132,Tawe Park Ystradgynlais,2023-06-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.19
522132,Tawe Park Ystradgynlais,2023-06-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
522132,Tawe Park Ystradgynlais,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
522132,Tawe Park Ystradgynlais,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
522132,Tawe Park Ystradgynlais,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
522132,Tawe Park Ystradgynlais,2023-06-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
522132,Tawe Park Ystradgynlais,2023-06-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.46
522132,Tawe Park Ystradgynlais,2023-06-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.23
522132,Tawe Park Ystradgynlais,2023-06-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.58
522132,Tawe Park Ystradgynlais,2023-06-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
522132,Tawe Park Ystradgynlais,2023-06-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.1
522132,Tawe Park Ystradgynlais,2023-06-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.0
522132,Tawe Park Ystradgynlais,2023-06-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.9
522132,Tawe Park Ystradgynlais,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
522132,Tawe Park Ystradgynlais,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
522132,Tawe Park Ystradgynlais,2023-06-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
522132,Tawe Park Ystradgynlais,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
522132,Tawe Park Ystradgynlais,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
522132,Tawe Park Ystradgynlais,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
522132,Tawe Park Ystradgynlais,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
522132,Tawe Park Ystradgynlais,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
522132,Tawe Park Ystradgynlais,2023-06-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
522132,Tawe Park Ystradgynlais,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
522132,Tawe Park Ystradgynlais,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
522132,Tawe Park Ystradgynlais,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
522132,Tawe Park Ystradgynlais,2023-06-22T14:50:00.000+00:00,transformer,,Temperature,C,34.8
522132,Tawe Park Ystradgynlais,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
522132,Tawe Park Ystradgynlais,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522132,Tawe Park Ystradgynlais,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
522132,Tawe Park Ystradgynlais,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
522132,Tawe Park Ystradgynlais,2023-06-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
522132,Tawe Park Ystradgynlais,2023-06-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.57
522132,Tawe Park Ystradgynlais,2023-06-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.39
522132,Tawe Park Ystradgynlais,2023-06-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.19
522132,Tawe Park Ystradgynlais,2023-06-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
522132,Tawe Park Ystradgynlais,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
522132,Tawe Park Ystradgynlais,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
522132,Tawe Park Ystradgynlais,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
522132,Tawe Park Ystradgynlais,2023-06-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
522132,Tawe Park Ystradgynlais,2023-06-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.84
522132,Tawe Park Ystradgynlais,2023-06-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.53
522132,Tawe Park Ystradgynlais,2023-06-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.85
522132,Tawe Park Ystradgynlais,2023-06-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
522132,Tawe Park Ystradgynlais,2023-06-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.4
522132,Tawe Park Ystradgynlais,2023-06-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.0
522132,Tawe Park Ystradgynlais,2023-06-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.7
522132,Tawe Park Ystradgynlais,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.58
522132,Tawe Park Ystradgynlais,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
522132,Tawe Park Ystradgynlais,2023-06-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
522132,Tawe Park Ystradgynlais,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
522132,Tawe Park Ystradgynlais,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
522132,Tawe Park Ystradgynlais,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
522132,Tawe Park Ystradgynlais,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
522132,Tawe Park Ystradgynlais,2023-06-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
522132,Tawe Park Ystradgynlais,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
522132,Tawe Park Ystradgynlais,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
522132,Tawe Park Ystradgynlais,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
522132,Tawe Park Ystradgynlais,2023-06-22T14:40:00.000+00:00,transformer,,Temperature,C,34.7
522132,Tawe Park Ystradgynlais,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
522132,Tawe Park Ystradgynlais,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522132,Tawe Park Ystradgynlais,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
522132,Tawe Park Ystradgynlais,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
522132,Tawe Park Ystradgynlais,2023-06-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
522132,Tawe Park Ystradgynlais,2023-06-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.29
522132,Tawe Park Ystradgynlais,2023-06-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.37
522132,Tawe Park Ystradgynlais,2023-06-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.86
522132,Tawe Park Ystradgynlais,2023-06-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
522132,Tawe Park Ystradgynlais,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
522132,Tawe Park Ystradgynlais,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
522132,Tawe Park Ystradgynlais,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
522132,Tawe Park Ystradgynlais,2023-06-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.04
522132,Tawe Park Ystradgynlais,2023-06-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.27
522132,Tawe Park Ystradgynlais,2023-06-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.51
522132,Tawe Park Ystradgynlais,2023-06-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.98
522132,Tawe Park Ystradgynlais,2023-06-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
522132,Tawe Park Ystradgynlais,2023-06-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.4
522132,Tawe Park Ystradgynlais,2023-06-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.9
522132,Tawe Park Ystradgynlais,2023-06-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.3
522132,Tawe Park Ystradgynlais,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.63
522132,Tawe Park Ystradgynlais,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.23
522132,Tawe Park Ystradgynlais,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.39
522132,Tawe Park Ystradgynlais,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.62
522132,Tawe Park Ystradgynlais,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
522132,Tawe Park Ystradgynlais,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.14
522132,Tawe Park Ystradgynlais,2023-06-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
522132,Tawe Park Ystradgynlais,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
522132,Tawe Park Ystradgynlais,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
