Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
522132,Tawe Park Ystradgynlais,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
522132,Tawe Park Ystradgynlais,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
522132,Tawe Park Ystradgynlais,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
522132,Tawe Park Ystradgynlais,2023-06-22T14:30:00.000+00:00,transformer,,Temperature,C,34.5
522132,Tawe Park Ystradgynlais,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
522132,Tawe Park Ystradgynlais,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522132,Tawe Park Ystradgynlais,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
522132,Tawe Park Ystradgynlais,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
522132,Tawe Park Ystradgynlais,2023-06-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
522132,Tawe Park Ystradgynlais,2023-06-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.27
522132,Tawe Park Ystradgynlais,2023-06-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.7
522132,Tawe Park Ystradgynlais,2023-06-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.54
522132,Tawe Park Ystradgynlais,2023-06-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
522132,Tawe Park Ystradgynlais,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
522132,Tawe Park Ystradgynlais,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
522132,Tawe Park Ystradgynlais,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
522132,Tawe Park Ystradgynlais,2023-06-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.77
522132,Tawe Park Ystradgynlais,2023-06-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.58
522132,Tawe Park Ystradgynlais,2023-06-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.44
522132,Tawe Park Ystradgynlais,2023-06-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.42
522132,Tawe Park Ystradgynlais,2023-06-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.06
522132,Tawe Park Ystradgynlais,2023-06-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
522132,Tawe Park Ystradgynlais,2023-06-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.0
522132,Tawe Park Ystradgynlais,2023-06-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.4
522132,Tawe Park Ystradgynlais,2023-06-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.5
522132,Tawe Park Ystradgynlais,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.63
522132,Tawe Park Ystradgynlais,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.27
522132,Tawe Park Ystradgynlais,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
522132,Tawe Park Ystradgynlais,2023-06-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
522132,Tawe Park Ystradgynlais,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
522132,Tawe Park Ystradgynlais,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.83
522132,Tawe Park Ystradgynlais,2023-06-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
522132,Tawe Park Ystradgynlais,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
522132,Tawe Park Ystradgynlais,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
522132,Tawe Park Ystradgynlais,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
522132,Tawe Park Ystradgynlais,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
522132,Tawe Park Ystradgynlais,2023-06-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
522132,Tawe Park Ystradgynlais,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
522132,Tawe Park Ystradgynlais,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
522132,Tawe Park Ystradgynlais,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
522132,Tawe Park Ystradgynlais,2023-06-22T14:20:00.000+00:00,transformer,,Temperature,C,34.4
522132,Tawe Park Ystradgynlais,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
522132,Tawe Park Ystradgynlais,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522132,Tawe Park Ystradgynlais,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
522132,Tawe Park Ystradgynlais,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
522132,Tawe Park Ystradgynlais,2023-06-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
522132,Tawe Park Ystradgynlais,2023-06-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.09
522132,Tawe Park Ystradgynlais,2023-06-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.32
522132,Tawe Park Ystradgynlais,2023-06-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
522132,Tawe Park Ystradgynlais,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
522132,Tawe Park Ystradgynlais,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
522132,Tawe Park Ystradgynlais,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
522132,Tawe Park Ystradgynlais,2023-06-22T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-22T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-22T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-22T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-22T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-22T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.13
522132,Tawe Park Ystradgynlais,2023-06-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.29
522132,Tawe Park Ystradgynlais,2023-06-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
522132,Tawe Park Ystradgynlais,2023-06-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.88
522132,Tawe Park Ystradgynlais,2023-06-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.39
522132,Tawe Park Ystradgynlais,2023-06-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.25
522132,Tawe Park Ystradgynlais,2023-06-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.4
522132,Tawe Park Ystradgynlais,2023-06-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.0
522132,Tawe Park Ystradgynlais,2023-06-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
522132,Tawe Park Ystradgynlais,2023-06-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.6
522132,Tawe Park Ystradgynlais,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
522132,Tawe Park Ystradgynlais,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.14
522132,Tawe Park Ystradgynlais,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
522132,Tawe Park Ystradgynlais,2023-06-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
522132,Tawe Park Ystradgynlais,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
522132,Tawe Park Ystradgynlais,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
522132,Tawe Park Ystradgynlais,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
522132,Tawe Park Ystradgynlais,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
522132,Tawe Park Ystradgynlais,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
522132,Tawe Park Ystradgynlais,2023-06-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
522132,Tawe Park Ystradgynlais,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
522132,Tawe Park Ystradgynlais,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
522132,Tawe Park Ystradgynlais,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
522132,Tawe Park Ystradgynlais,2023-06-22T14:10:00.000+00:00,transformer,,Temperature,C,34.3
522132,Tawe Park Ystradgynlais,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
522132,Tawe Park Ystradgynlais,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
522132,Tawe Park Ystradgynlais,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
522132,Tawe Park Ystradgynlais,2023-06-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
522132,Tawe Park Ystradgynlais,2023-06-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
522132,Tawe Park Ystradgynlais,2023-06-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
522132,Tawe Park Ystradgynlais,2023-06-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
522132,Tawe Park Ystradgynlais,2023-06-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.05
522132,Tawe Park Ystradgynlais,2023-06-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.23
522132,Tawe Park Ystradgynlais,2023-06-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
522132,Tawe Park Ystradgynlais,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
522132,Tawe Park Ystradgynlais,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
522132,Tawe Park Ystradgynlais,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
522132,Tawe Park Ystradgynlais,2023-06-22T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-22T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-22T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-22T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-22T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.18
522132,Tawe Park Ystradgynlais,2023-06-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.49
522132,Tawe Park Ystradgynlais,2023-06-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.68
522132,Tawe Park Ystradgynlais,2023-06-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.15
522132,Tawe Park Ystradgynlais,2023-06-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,57.4
522132,Tawe Park Ystradgynlais,2023-06-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.2
522132,Tawe Park Ystradgynlais,2023-06-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
522132,Tawe Park Ystradgynlais,2023-06-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.1
522132,Tawe Park Ystradgynlais,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.87
522132,Tawe Park Ystradgynlais,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
522132,Tawe Park Ystradgynlais,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.99
522132,Tawe Park Ystradgynlais,2023-06-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
522132,Tawe Park Ystradgynlais,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
522132,Tawe Park Ystradgynlais,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.65
522132,Tawe Park Ystradgynlais,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
522132,Tawe Park Ystradgynlais,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
522132,Tawe Park Ystradgynlais,2023-06-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
522132,Tawe Park Ystradgynlais,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.13
522132,Tawe Park Ystradgynlais,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
522132,Tawe Park Ystradgynlais,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
522132,Tawe Park Ystradgynlais,2023-06-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
522132,Tawe Park Ystradgynlais,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
522132,Tawe Park Ystradgynlais,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
522132,Tawe Park Ystradgynlais,2023-06-22T14:00:00.000+00:00,transformer,,Temperature,C,34.4
522132,Tawe Park Ystradgynlais,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
522132,Tawe Park Ystradgynlais,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
522132,Tawe Park Ystradgynlais,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
522132,Tawe Park Ystradgynlais,2023-06-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
522132,Tawe Park Ystradgynlais,2023-06-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
522132,Tawe Park Ystradgynlais,2023-06-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.77
522132,Tawe Park Ystradgynlais,2023-06-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.33
522132,Tawe Park Ystradgynlais,2023-06-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.29
522132,Tawe Park Ystradgynlais,2023-06-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
522132,Tawe Park Ystradgynlais,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
522132,Tawe Park Ystradgynlais,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
522132,Tawe Park Ystradgynlais,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
522132,Tawe Park Ystradgynlais,2023-06-22T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-22T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-22T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-22T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-22T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.57
522132,Tawe Park Ystradgynlais,2023-06-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.49
522132,Tawe Park Ystradgynlais,2023-06-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,20.29
522132,Tawe Park Ystradgynlais,2023-06-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.16
522132,Tawe Park Ystradgynlais,2023-06-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.72
522132,Tawe Park Ystradgynlais,2023-06-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,64.8
522132,Tawe Park Ystradgynlais,2023-06-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.7
522132,Tawe Park Ystradgynlais,2023-06-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.6
522132,Tawe Park Ystradgynlais,2023-06-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.2
522132,Tawe Park Ystradgynlais,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.61
522132,Tawe Park Ystradgynlais,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
522132,Tawe Park Ystradgynlais,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
522132,Tawe Park Ystradgynlais,2023-06-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
522132,Tawe Park Ystradgynlais,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
522132,Tawe Park Ystradgynlais,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
522132,Tawe Park Ystradgynlais,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
522132,Tawe Park Ystradgynlais,2023-06-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
522132,Tawe Park Ystradgynlais,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
522132,Tawe Park Ystradgynlais,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.4
522132,Tawe Park Ystradgynlais,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
522132,Tawe Park Ystradgynlais,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
522132,Tawe Park Ystradgynlais,2023-06-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
522132,Tawe Park Ystradgynlais,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
522132,Tawe Park Ystradgynlais,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
522132,Tawe Park Ystradgynlais,2023-06-22T13:50:00.000+00:00,transformer,,Temperature,C,34.3
522132,Tawe Park Ystradgynlais,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
522132,Tawe Park Ystradgynlais,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
522132,Tawe Park Ystradgynlais,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
522132,Tawe Park Ystradgynlais,2023-06-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.91
522132,Tawe Park Ystradgynlais,2023-06-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.99
522132,Tawe Park Ystradgynlais,2023-06-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.14
522132,Tawe Park Ystradgynlais,2023-06-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
522132,Tawe Park Ystradgynlais,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
522132,Tawe Park Ystradgynlais,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
522132,Tawe Park Ystradgynlais,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
522132,Tawe Park Ystradgynlais,2023-06-22T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-22T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-22T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-22T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.41
522132,Tawe Park Ystradgynlais,2023-06-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.58
522132,Tawe Park Ystradgynlais,2023-06-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.11
522132,Tawe Park Ystradgynlais,2023-06-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.62
522132,Tawe Park Ystradgynlais,2023-06-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.66
522132,Tawe Park Ystradgynlais,2023-06-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.6
522132,Tawe Park Ystradgynlais,2023-06-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.3
522132,Tawe Park Ystradgynlais,2023-06-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
522132,Tawe Park Ystradgynlais,2023-06-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.0
522132,Tawe Park Ystradgynlais,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
522132,Tawe Park Ystradgynlais,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.27
522132,Tawe Park Ystradgynlais,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
522132,Tawe Park Ystradgynlais,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
522132,Tawe Park Ystradgynlais,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
522132,Tawe Park Ystradgynlais,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
522132,Tawe Park Ystradgynlais,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
522132,Tawe Park Ystradgynlais,2023-06-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
522132,Tawe Park Ystradgynlais,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
522132,Tawe Park Ystradgynlais,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
522132,Tawe Park Ystradgynlais,2023-06-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
522132,Tawe Park Ystradgynlais,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
522132,Tawe Park Ystradgynlais,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
522132,Tawe Park Ystradgynlais,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
522132,Tawe Park Ystradgynlais,2023-06-22T13:40:00.000+00:00,transformer,,Temperature,C,34.1
522132,Tawe Park Ystradgynlais,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
522132,Tawe Park Ystradgynlais,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
522132,Tawe Park Ystradgynlais,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
522132,Tawe Park Ystradgynlais,2023-06-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.91
522132,Tawe Park Ystradgynlais,2023-06-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.46
522132,Tawe Park Ystradgynlais,2023-06-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.73
522132,Tawe Park Ystradgynlais,2023-06-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
522132,Tawe Park Ystradgynlais,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
522132,Tawe Park Ystradgynlais,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
522132,Tawe Park Ystradgynlais,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
522132,Tawe Park Ystradgynlais,2023-06-22T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-22T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-22T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-22T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-22T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-22T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.52
522132,Tawe Park Ystradgynlais,2023-06-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.01
522132,Tawe Park Ystradgynlais,2023-06-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.03
522132,Tawe Park Ystradgynlais,2023-06-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.52
522132,Tawe Park Ystradgynlais,2023-06-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.8
522132,Tawe Park Ystradgynlais,2023-06-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,50.4
522132,Tawe Park Ystradgynlais,2023-06-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.4
522132,Tawe Park Ystradgynlais,2023-06-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
522132,Tawe Park Ystradgynlais,2023-06-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.8
522132,Tawe Park Ystradgynlais,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
522132,Tawe Park Ystradgynlais,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.27
522132,Tawe Park Ystradgynlais,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
522132,Tawe Park Ystradgynlais,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
522132,Tawe Park Ystradgynlais,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.48
522132,Tawe Park Ystradgynlais,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
522132,Tawe Park Ystradgynlais,2023-06-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
522132,Tawe Park Ystradgynlais,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
522132,Tawe Park Ystradgynlais,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
522132,Tawe Park Ystradgynlais,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
522132,Tawe Park Ystradgynlais,2023-06-22T13:30:00.000+00:00,transformer,,Temperature,C,33.7
522132,Tawe Park Ystradgynlais,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
522132,Tawe Park Ystradgynlais,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
522132,Tawe Park Ystradgynlais,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
522132,Tawe Park Ystradgynlais,2023-06-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
522132,Tawe Park Ystradgynlais,2023-06-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.4
522132,Tawe Park Ystradgynlais,2023-06-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.81
522132,Tawe Park Ystradgynlais,2023-06-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.72
522132,Tawe Park Ystradgynlais,2023-06-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
522132,Tawe Park Ystradgynlais,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
522132,Tawe Park Ystradgynlais,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
522132,Tawe Park Ystradgynlais,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
522132,Tawe Park Ystradgynlais,2023-06-22T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-22T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-22T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-22T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-22T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.89
522132,Tawe Park Ystradgynlais,2023-06-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.11
522132,Tawe Park Ystradgynlais,2023-06-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.8
522132,Tawe Park Ystradgynlais,2023-06-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.22
522132,Tawe Park Ystradgynlais,2023-06-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.18
522132,Tawe Park Ystradgynlais,2023-06-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
522132,Tawe Park Ystradgynlais,2023-06-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.2
522132,Tawe Park Ystradgynlais,2023-06-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.1
522132,Tawe Park Ystradgynlais,2023-06-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
522132,Tawe Park Ystradgynlais,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
522132,Tawe Park Ystradgynlais,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.77
522132,Tawe Park Ystradgynlais,2023-06-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
522132,Tawe Park Ystradgynlais,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
522132,Tawe Park Ystradgynlais,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
522132,Tawe Park Ystradgynlais,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
522132,Tawe Park Ystradgynlais,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
522132,Tawe Park Ystradgynlais,2023-06-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
522132,Tawe Park Ystradgynlais,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
522132,Tawe Park Ystradgynlais,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
522132,Tawe Park Ystradgynlais,2023-06-22T13:20:00.000+00:00,transformer,,Temperature,C,33.5
522132,Tawe Park Ystradgynlais,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
522132,Tawe Park Ystradgynlais,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
522132,Tawe Park Ystradgynlais,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
522132,Tawe Park Ystradgynlais,2023-06-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
522132,Tawe Park Ystradgynlais,2023-06-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.16
522132,Tawe Park Ystradgynlais,2023-06-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.63
522132,Tawe Park Ystradgynlais,2023-06-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.42
522132,Tawe Park Ystradgynlais,2023-06-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
522132,Tawe Park Ystradgynlais,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
522132,Tawe Park Ystradgynlais,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
522132,Tawe Park Ystradgynlais,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
522132,Tawe Park Ystradgynlais,2023-06-22T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-22T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
