Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-22T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-22T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.2
522132,Tawe Park Ystradgynlais,2023-06-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.93
522132,Tawe Park Ystradgynlais,2023-06-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.88
522132,Tawe Park Ystradgynlais,2023-06-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.35
522132,Tawe Park Ystradgynlais,2023-06-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.49
522132,Tawe Park Ystradgynlais,2023-06-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.3
522132,Tawe Park Ystradgynlais,2023-06-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.0
522132,Tawe Park Ystradgynlais,2023-06-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.7
522132,Tawe Park Ystradgynlais,2023-06-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.0
522132,Tawe Park Ystradgynlais,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
522132,Tawe Park Ystradgynlais,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.58
522132,Tawe Park Ystradgynlais,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.2
522132,Tawe Park Ystradgynlais,2023-06-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
522132,Tawe Park Ystradgynlais,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
522132,Tawe Park Ystradgynlais,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
522132,Tawe Park Ystradgynlais,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
522132,Tawe Park Ystradgynlais,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
522132,Tawe Park Ystradgynlais,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.11
522132,Tawe Park Ystradgynlais,2023-06-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
522132,Tawe Park Ystradgynlais,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
522132,Tawe Park Ystradgynlais,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
522132,Tawe Park Ystradgynlais,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
522132,Tawe Park Ystradgynlais,2023-06-22T13:10:00.000+00:00,transformer,,Temperature,C,33.4
522132,Tawe Park Ystradgynlais,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
522132,Tawe Park Ystradgynlais,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
522132,Tawe Park Ystradgynlais,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
522132,Tawe Park Ystradgynlais,2023-06-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
522132,Tawe Park Ystradgynlais,2023-06-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.53
522132,Tawe Park Ystradgynlais,2023-06-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.5
522132,Tawe Park Ystradgynlais,2023-06-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.26
522132,Tawe Park Ystradgynlais,2023-06-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
522132,Tawe Park Ystradgynlais,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
522132,Tawe Park Ystradgynlais,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
522132,Tawe Park Ystradgynlais,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
522132,Tawe Park Ystradgynlais,2023-06-22T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-22T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-22T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-22T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.93
522132,Tawe Park Ystradgynlais,2023-06-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.76
522132,Tawe Park Ystradgynlais,2023-06-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.4
522132,Tawe Park Ystradgynlais,2023-06-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.23
522132,Tawe Park Ystradgynlais,2023-06-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.08
522132,Tawe Park Ystradgynlais,2023-06-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
522132,Tawe Park Ystradgynlais,2023-06-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.8
522132,Tawe Park Ystradgynlais,2023-06-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.3
522132,Tawe Park Ystradgynlais,2023-06-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
522132,Tawe Park Ystradgynlais,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
522132,Tawe Park Ystradgynlais,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.21
522132,Tawe Park Ystradgynlais,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.5
522132,Tawe Park Ystradgynlais,2023-06-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
522132,Tawe Park Ystradgynlais,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
522132,Tawe Park Ystradgynlais,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
522132,Tawe Park Ystradgynlais,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
522132,Tawe Park Ystradgynlais,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
522132,Tawe Park Ystradgynlais,2023-06-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
522132,Tawe Park Ystradgynlais,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
522132,Tawe Park Ystradgynlais,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
522132,Tawe Park Ystradgynlais,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
522132,Tawe Park Ystradgynlais,2023-06-22T13:00:00.000+00:00,transformer,,Temperature,C,33.3
522132,Tawe Park Ystradgynlais,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
522132,Tawe Park Ystradgynlais,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
522132,Tawe Park Ystradgynlais,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
522132,Tawe Park Ystradgynlais,2023-06-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
522132,Tawe Park Ystradgynlais,2023-06-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
522132,Tawe Park Ystradgynlais,2023-06-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.48
522132,Tawe Park Ystradgynlais,2023-06-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.42
522132,Tawe Park Ystradgynlais,2023-06-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
522132,Tawe Park Ystradgynlais,2023-06-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
522132,Tawe Park Ystradgynlais,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
522132,Tawe Park Ystradgynlais,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
522132,Tawe Park Ystradgynlais,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
522132,Tawe Park Ystradgynlais,2023-06-22T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-22T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-22T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.72
522132,Tawe Park Ystradgynlais,2023-06-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.34
522132,Tawe Park Ystradgynlais,2023-06-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.77
522132,Tawe Park Ystradgynlais,2023-06-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.28
522132,Tawe Park Ystradgynlais,2023-06-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
522132,Tawe Park Ystradgynlais,2023-06-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.8
522132,Tawe Park Ystradgynlais,2023-06-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.2
522132,Tawe Park Ystradgynlais,2023-06-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.3
522132,Tawe Park Ystradgynlais,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
522132,Tawe Park Ystradgynlais,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.62
522132,Tawe Park Ystradgynlais,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
522132,Tawe Park Ystradgynlais,2023-06-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
522132,Tawe Park Ystradgynlais,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
522132,Tawe Park Ystradgynlais,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
522132,Tawe Park Ystradgynlais,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
522132,Tawe Park Ystradgynlais,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
522132,Tawe Park Ystradgynlais,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.46
522132,Tawe Park Ystradgynlais,2023-06-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
522132,Tawe Park Ystradgynlais,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
522132,Tawe Park Ystradgynlais,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
522132,Tawe Park Ystradgynlais,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
522132,Tawe Park Ystradgynlais,2023-06-22T12:50:00.000+00:00,transformer,,Temperature,C,33.4
522132,Tawe Park Ystradgynlais,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
522132,Tawe Park Ystradgynlais,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
522132,Tawe Park Ystradgynlais,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
522132,Tawe Park Ystradgynlais,2023-06-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
522132,Tawe Park Ystradgynlais,2023-06-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.36
522132,Tawe Park Ystradgynlais,2023-06-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.44
522132,Tawe Park Ystradgynlais,2023-06-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.69
522132,Tawe Park Ystradgynlais,2023-06-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
522132,Tawe Park Ystradgynlais,2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
522132,Tawe Park Ystradgynlais,2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
522132,Tawe Park Ystradgynlais,2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
522132,Tawe Park Ystradgynlais,2023-06-22T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-22T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-22T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-22T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-22T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.78
522132,Tawe Park Ystradgynlais,2023-06-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.39
522132,Tawe Park Ystradgynlais,2023-06-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.46
522132,Tawe Park Ystradgynlais,2023-06-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.38
522132,Tawe Park Ystradgynlais,2023-06-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.99
522132,Tawe Park Ystradgynlais,2023-06-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.3
522132,Tawe Park Ystradgynlais,2023-06-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.8
522132,Tawe Park Ystradgynlais,2023-06-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
522132,Tawe Park Ystradgynlais,2023-06-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.3
522132,Tawe Park Ystradgynlais,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
522132,Tawe Park Ystradgynlais,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
522132,Tawe Park Ystradgynlais,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
522132,Tawe Park Ystradgynlais,2023-06-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
522132,Tawe Park Ystradgynlais,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
522132,Tawe Park Ystradgynlais,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
522132,Tawe Park Ystradgynlais,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.39
522132,Tawe Park Ystradgynlais,2023-06-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
522132,Tawe Park Ystradgynlais,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
522132,Tawe Park Ystradgynlais,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
522132,Tawe Park Ystradgynlais,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
522132,Tawe Park Ystradgynlais,2023-06-22T12:40:00.000+00:00,transformer,,Temperature,C,33.6
522132,Tawe Park Ystradgynlais,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
522132,Tawe Park Ystradgynlais,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522132,Tawe Park Ystradgynlais,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
522132,Tawe Park Ystradgynlais,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
522132,Tawe Park Ystradgynlais,2023-06-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.47
522132,Tawe Park Ystradgynlais,2023-06-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.75
522132,Tawe Park Ystradgynlais,2023-06-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.17
522132,Tawe Park Ystradgynlais,2023-06-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
522132,Tawe Park Ystradgynlais,2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
522132,Tawe Park Ystradgynlais,2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
522132,Tawe Park Ystradgynlais,2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
522132,Tawe Park Ystradgynlais,2023-06-22T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-22T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-22T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-22T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-22T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-22T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.94
522132,Tawe Park Ystradgynlais,2023-06-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.47
522132,Tawe Park Ystradgynlais,2023-06-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.47
522132,Tawe Park Ystradgynlais,2023-06-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.66
522132,Tawe Park Ystradgynlais,2023-06-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.92
522132,Tawe Park Ystradgynlais,2023-06-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.0
522132,Tawe Park Ystradgynlais,2023-06-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.3
522132,Tawe Park Ystradgynlais,2023-06-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.9
522132,Tawe Park Ystradgynlais,2023-06-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.3
522132,Tawe Park Ystradgynlais,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
522132,Tawe Park Ystradgynlais,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
522132,Tawe Park Ystradgynlais,2023-06-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
522132,Tawe Park Ystradgynlais,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
522132,Tawe Park Ystradgynlais,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
522132,Tawe Park Ystradgynlais,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
522132,Tawe Park Ystradgynlais,2023-06-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
522132,Tawe Park Ystradgynlais,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
522132,Tawe Park Ystradgynlais,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
522132,Tawe Park Ystradgynlais,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.73
522132,Tawe Park Ystradgynlais,2023-06-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
522132,Tawe Park Ystradgynlais,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
522132,Tawe Park Ystradgynlais,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
522132,Tawe Park Ystradgynlais,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
522132,Tawe Park Ystradgynlais,2023-06-22T12:30:00.000+00:00,transformer,,Temperature,C,33.7
522132,Tawe Park Ystradgynlais,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
522132,Tawe Park Ystradgynlais,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522132,Tawe Park Ystradgynlais,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
522132,Tawe Park Ystradgynlais,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
522132,Tawe Park Ystradgynlais,2023-06-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.56
522132,Tawe Park Ystradgynlais,2023-06-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.3
522132,Tawe Park Ystradgynlais,2023-06-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
522132,Tawe Park Ystradgynlais,2023-06-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
522132,Tawe Park Ystradgynlais,2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
522132,Tawe Park Ystradgynlais,2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
522132,Tawe Park Ystradgynlais,2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
522132,Tawe Park Ystradgynlais,2023-06-22T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-22T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-22T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-22T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.99
522132,Tawe Park Ystradgynlais,2023-06-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.37
522132,Tawe Park Ystradgynlais,2023-06-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.76
522132,Tawe Park Ystradgynlais,2023-06-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.92
522132,Tawe Park Ystradgynlais,2023-06-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.26
522132,Tawe Park Ystradgynlais,2023-06-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
522132,Tawe Park Ystradgynlais,2023-06-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.7
522132,Tawe Park Ystradgynlais,2023-06-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.9
522132,Tawe Park Ystradgynlais,2023-06-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
522132,Tawe Park Ystradgynlais,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
522132,Tawe Park Ystradgynlais,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.64
522132,Tawe Park Ystradgynlais,2023-06-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
522132,Tawe Park Ystradgynlais,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
522132,Tawe Park Ystradgynlais,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
522132,Tawe Park Ystradgynlais,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.64
522132,Tawe Park Ystradgynlais,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
522132,Tawe Park Ystradgynlais,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
522132,Tawe Park Ystradgynlais,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.8
522132,Tawe Park Ystradgynlais,2023-06-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
522132,Tawe Park Ystradgynlais,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
522132,Tawe Park Ystradgynlais,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
522132,Tawe Park Ystradgynlais,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
522132,Tawe Park Ystradgynlais,2023-06-22T12:20:00.000+00:00,transformer,,Temperature,C,33.7
522132,Tawe Park Ystradgynlais,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
522132,Tawe Park Ystradgynlais,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522132,Tawe Park Ystradgynlais,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
522132,Tawe Park Ystradgynlais,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
522132,Tawe Park Ystradgynlais,2023-06-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
522132,Tawe Park Ystradgynlais,2023-06-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.28
522132,Tawe Park Ystradgynlais,2023-06-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.75
522132,Tawe Park Ystradgynlais,2023-06-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.75
522132,Tawe Park Ystradgynlais,2023-06-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
522132,Tawe Park Ystradgynlais,2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
522132,Tawe Park Ystradgynlais,2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
522132,Tawe Park Ystradgynlais,2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
522132,Tawe Park Ystradgynlais,2023-06-22T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-22T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-22T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-22T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.17
522132,Tawe Park Ystradgynlais,2023-06-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.83
522132,Tawe Park Ystradgynlais,2023-06-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.55
522132,Tawe Park Ystradgynlais,2023-06-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.07
522132,Tawe Park Ystradgynlais,2023-06-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.94
522132,Tawe Park Ystradgynlais,2023-06-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,48.0
522132,Tawe Park Ystradgynlais,2023-06-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.2
522132,Tawe Park Ystradgynlais,2023-06-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.8
522132,Tawe Park Ystradgynlais,2023-06-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.5
522132,Tawe Park Ystradgynlais,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
522132,Tawe Park Ystradgynlais,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.21
522132,Tawe Park Ystradgynlais,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.64
522132,Tawe Park Ystradgynlais,2023-06-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
522132,Tawe Park Ystradgynlais,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
522132,Tawe Park Ystradgynlais,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.79
522132,Tawe Park Ystradgynlais,2023-06-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
522132,Tawe Park Ystradgynlais,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
522132,Tawe Park Ystradgynlais,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
522132,Tawe Park Ystradgynlais,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.85
522132,Tawe Park Ystradgynlais,2023-06-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
522132,Tawe Park Ystradgynlais,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
522132,Tawe Park Ystradgynlais,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
522132,Tawe Park Ystradgynlais,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
522132,Tawe Park Ystradgynlais,2023-06-22T12:10:00.000+00:00,transformer,,Temperature,C,33.5
522132,Tawe Park Ystradgynlais,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
522132,Tawe Park Ystradgynlais,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522132,Tawe Park Ystradgynlais,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
522132,Tawe Park Ystradgynlais,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
522132,Tawe Park Ystradgynlais,2023-06-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
522132,Tawe Park Ystradgynlais,2023-06-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
522132,Tawe Park Ystradgynlais,2023-06-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.37
522132,Tawe Park Ystradgynlais,2023-06-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.26
522132,Tawe Park Ystradgynlais,2023-06-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.37
522132,Tawe Park Ystradgynlais,2023-06-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
522132,Tawe Park Ystradgynlais,2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
522132,Tawe Park Ystradgynlais,2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
522132,Tawe Park Ystradgynlais,2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
522132,Tawe Park Ystradgynlais,2023-06-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.38
522132,Tawe Park Ystradgynlais,2023-06-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.93
522132,Tawe Park Ystradgynlais,2023-06-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.12
522132,Tawe Park Ystradgynlais,2023-06-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.47
522132,Tawe Park Ystradgynlais,2023-06-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.12
522132,Tawe Park Ystradgynlais,2023-06-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
522132,Tawe Park Ystradgynlais,2023-06-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.1
522132,Tawe Park Ystradgynlais,2023-06-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.6
522132,Tawe Park Ystradgynlais,2023-06-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.3
522132,Tawe Park Ystradgynlais,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
522132,Tawe Park Ystradgynlais,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
522132,Tawe Park Ystradgynlais,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
