Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
522132,Tawe Park Ystradgynlais,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
522132,Tawe Park Ystradgynlais,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
522132,Tawe Park Ystradgynlais,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
522132,Tawe Park Ystradgynlais,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
522132,Tawe Park Ystradgynlais,2023-06-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
522132,Tawe Park Ystradgynlais,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
522132,Tawe Park Ystradgynlais,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
522132,Tawe Park Ystradgynlais,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
522132,Tawe Park Ystradgynlais,2023-06-22T12:00:00.000+00:00,transformer,,Temperature,C,33.4
522132,Tawe Park Ystradgynlais,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
522132,Tawe Park Ystradgynlais,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
522132,Tawe Park Ystradgynlais,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
522132,Tawe Park Ystradgynlais,2023-06-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
522132,Tawe Park Ystradgynlais,2023-06-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
522132,Tawe Park Ystradgynlais,2023-06-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.36
522132,Tawe Park Ystradgynlais,2023-06-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.36
522132,Tawe Park Ystradgynlais,2023-06-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.12
522132,Tawe Park Ystradgynlais,2023-06-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
522132,Tawe Park Ystradgynlais,2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
522132,Tawe Park Ystradgynlais,2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
522132,Tawe Park Ystradgynlais,2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
522132,Tawe Park Ystradgynlais,2023-06-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.29
522132,Tawe Park Ystradgynlais,2023-06-22T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.12
522132,Tawe Park Ystradgynlais,2023-06-22T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-22T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.31
522132,Tawe Park Ystradgynlais,2023-06-22T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.38
522132,Tawe Park Ystradgynlais,2023-06-22T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.62
522132,Tawe Park Ystradgynlais,2023-06-22T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
522132,Tawe Park Ystradgynlais,2023-06-22T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.9
522132,Tawe Park Ystradgynlais,2023-06-22T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.2
522132,Tawe Park Ystradgynlais,2023-06-22T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.4
522132,Tawe Park Ystradgynlais,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.32
522132,Tawe Park Ystradgynlais,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
522132,Tawe Park Ystradgynlais,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.73
522132,Tawe Park Ystradgynlais,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
522132,Tawe Park Ystradgynlais,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.35
522132,Tawe Park Ystradgynlais,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.39
522132,Tawe Park Ystradgynlais,2023-06-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
522132,Tawe Park Ystradgynlais,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
522132,Tawe Park Ystradgynlais,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
522132,Tawe Park Ystradgynlais,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
522132,Tawe Park Ystradgynlais,2023-06-22T11:50:00.000+00:00,transformer,,Temperature,C,33.2
522132,Tawe Park Ystradgynlais,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
522132,Tawe Park Ystradgynlais,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522132,Tawe Park Ystradgynlais,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
522132,Tawe Park Ystradgynlais,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
522132,Tawe Park Ystradgynlais,2023-06-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
522132,Tawe Park Ystradgynlais,2023-06-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.38
522132,Tawe Park Ystradgynlais,2023-06-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.54
522132,Tawe Park Ystradgynlais,2023-06-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.71
522132,Tawe Park Ystradgynlais,2023-06-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
522132,Tawe Park Ystradgynlais,2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
522132,Tawe Park Ystradgynlais,2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
522132,Tawe Park Ystradgynlais,2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
522132,Tawe Park Ystradgynlais,2023-06-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-22T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.79
522132,Tawe Park Ystradgynlais,2023-06-22T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.77
522132,Tawe Park Ystradgynlais,2023-06-22T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-22T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.21
522132,Tawe Park Ystradgynlais,2023-06-22T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.05
522132,Tawe Park Ystradgynlais,2023-06-22T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.16
522132,Tawe Park Ystradgynlais,2023-06-22T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.9
522132,Tawe Park Ystradgynlais,2023-06-22T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.8
522132,Tawe Park Ystradgynlais,2023-06-22T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.1
522132,Tawe Park Ystradgynlais,2023-06-22T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.1
522132,Tawe Park Ystradgynlais,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
522132,Tawe Park Ystradgynlais,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.83
522132,Tawe Park Ystradgynlais,2023-06-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
522132,Tawe Park Ystradgynlais,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
522132,Tawe Park Ystradgynlais,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
522132,Tawe Park Ystradgynlais,2023-06-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
522132,Tawe Park Ystradgynlais,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
522132,Tawe Park Ystradgynlais,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
522132,Tawe Park Ystradgynlais,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
522132,Tawe Park Ystradgynlais,2023-06-22T11:40:00.000+00:00,transformer,,Temperature,C,33.1
522132,Tawe Park Ystradgynlais,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
522132,Tawe Park Ystradgynlais,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522132,Tawe Park Ystradgynlais,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
522132,Tawe Park Ystradgynlais,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
522132,Tawe Park Ystradgynlais,2023-06-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.37
522132,Tawe Park Ystradgynlais,2023-06-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.42
522132,Tawe Park Ystradgynlais,2023-06-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.69
522132,Tawe Park Ystradgynlais,2023-06-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
522132,Tawe Park Ystradgynlais,2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
522132,Tawe Park Ystradgynlais,2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
522132,Tawe Park Ystradgynlais,2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
522132,Tawe Park Ystradgynlais,2023-06-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.71
522132,Tawe Park Ystradgynlais,2023-06-22T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.88
522132,Tawe Park Ystradgynlais,2023-06-22T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-22T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.1
522132,Tawe Park Ystradgynlais,2023-06-22T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.45
522132,Tawe Park Ystradgynlais,2023-06-22T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.14
522132,Tawe Park Ystradgynlais,2023-06-22T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
522132,Tawe Park Ystradgynlais,2023-06-22T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.3
522132,Tawe Park Ystradgynlais,2023-06-22T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.1
522132,Tawe Park Ystradgynlais,2023-06-22T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.7
522132,Tawe Park Ystradgynlais,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
522132,Tawe Park Ystradgynlais,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
522132,Tawe Park Ystradgynlais,2023-06-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
522132,Tawe Park Ystradgynlais,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
522132,Tawe Park Ystradgynlais,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
522132,Tawe Park Ystradgynlais,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
522132,Tawe Park Ystradgynlais,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
522132,Tawe Park Ystradgynlais,2023-06-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
522132,Tawe Park Ystradgynlais,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
522132,Tawe Park Ystradgynlais,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
522132,Tawe Park Ystradgynlais,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
522132,Tawe Park Ystradgynlais,2023-06-22T11:30:00.000+00:00,transformer,,Temperature,C,33.0
522132,Tawe Park Ystradgynlais,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
522132,Tawe Park Ystradgynlais,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
522132,Tawe Park Ystradgynlais,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
522132,Tawe Park Ystradgynlais,2023-06-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.4
522132,Tawe Park Ystradgynlais,2023-06-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.29
522132,Tawe Park Ystradgynlais,2023-06-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.16
522132,Tawe Park Ystradgynlais,2023-06-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
522132,Tawe Park Ystradgynlais,2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
522132,Tawe Park Ystradgynlais,2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
522132,Tawe Park Ystradgynlais,2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
522132,Tawe Park Ystradgynlais,2023-06-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.58
522132,Tawe Park Ystradgynlais,2023-06-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.03
522132,Tawe Park Ystradgynlais,2023-06-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.99
522132,Tawe Park Ystradgynlais,2023-06-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.12
522132,Tawe Park Ystradgynlais,2023-06-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.54
522132,Tawe Park Ystradgynlais,2023-06-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.7
522132,Tawe Park Ystradgynlais,2023-06-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.9
522132,Tawe Park Ystradgynlais,2023-06-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
522132,Tawe Park Ystradgynlais,2023-06-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.7
522132,Tawe Park Ystradgynlais,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.07
522132,Tawe Park Ystradgynlais,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
522132,Tawe Park Ystradgynlais,2023-06-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
522132,Tawe Park Ystradgynlais,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
522132,Tawe Park Ystradgynlais,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
522132,Tawe Park Ystradgynlais,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
522132,Tawe Park Ystradgynlais,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
522132,Tawe Park Ystradgynlais,2023-06-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
522132,Tawe Park Ystradgynlais,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
522132,Tawe Park Ystradgynlais,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
522132,Tawe Park Ystradgynlais,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
522132,Tawe Park Ystradgynlais,2023-06-22T11:20:00.000+00:00,transformer,,Temperature,C,33.0
522132,Tawe Park Ystradgynlais,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
522132,Tawe Park Ystradgynlais,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
522132,Tawe Park Ystradgynlais,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
522132,Tawe Park Ystradgynlais,2023-06-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.29
522132,Tawe Park Ystradgynlais,2023-06-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.5
522132,Tawe Park Ystradgynlais,2023-06-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
522132,Tawe Park Ystradgynlais,2023-06-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
522132,Tawe Park Ystradgynlais,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
522132,Tawe Park Ystradgynlais,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
522132,Tawe Park Ystradgynlais,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
522132,Tawe Park Ystradgynlais,2023-06-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.68
522132,Tawe Park Ystradgynlais,2023-06-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.88
522132,Tawe Park Ystradgynlais,2023-06-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.59
522132,Tawe Park Ystradgynlais,2023-06-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.75
522132,Tawe Park Ystradgynlais,2023-06-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.24
522132,Tawe Park Ystradgynlais,2023-06-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.9
522132,Tawe Park Ystradgynlais,2023-06-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.1
522132,Tawe Park Ystradgynlais,2023-06-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
522132,Tawe Park Ystradgynlais,2023-06-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
522132,Tawe Park Ystradgynlais,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.08
522132,Tawe Park Ystradgynlais,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
522132,Tawe Park Ystradgynlais,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
522132,Tawe Park Ystradgynlais,2023-06-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
522132,Tawe Park Ystradgynlais,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
522132,Tawe Park Ystradgynlais,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
522132,Tawe Park Ystradgynlais,2023-06-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
522132,Tawe Park Ystradgynlais,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
522132,Tawe Park Ystradgynlais,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
522132,Tawe Park Ystradgynlais,2023-06-22T11:10:00.000+00:00,transformer,,Temperature,C,32.8
522132,Tawe Park Ystradgynlais,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
522132,Tawe Park Ystradgynlais,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
522132,Tawe Park Ystradgynlais,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
522132,Tawe Park Ystradgynlais,2023-06-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
522132,Tawe Park Ystradgynlais,2023-06-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.41
522132,Tawe Park Ystradgynlais,2023-06-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.69
522132,Tawe Park Ystradgynlais,2023-06-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.39
522132,Tawe Park Ystradgynlais,2023-06-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
522132,Tawe Park Ystradgynlais,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
522132,Tawe Park Ystradgynlais,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
522132,Tawe Park Ystradgynlais,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
522132,Tawe Park Ystradgynlais,2023-06-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.08
522132,Tawe Park Ystradgynlais,2023-06-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.32
522132,Tawe Park Ystradgynlais,2023-06-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.02
522132,Tawe Park Ystradgynlais,2023-06-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.27
522132,Tawe Park Ystradgynlais,2023-06-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.28
522132,Tawe Park Ystradgynlais,2023-06-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,49.9
522132,Tawe Park Ystradgynlais,2023-06-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.0
522132,Tawe Park Ystradgynlais,2023-06-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.8
522132,Tawe Park Ystradgynlais,2023-06-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.3
522132,Tawe Park Ystradgynlais,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
522132,Tawe Park Ystradgynlais,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
522132,Tawe Park Ystradgynlais,2023-06-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
522132,Tawe Park Ystradgynlais,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
522132,Tawe Park Ystradgynlais,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
522132,Tawe Park Ystradgynlais,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.14
522132,Tawe Park Ystradgynlais,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
522132,Tawe Park Ystradgynlais,2023-06-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.13
522132,Tawe Park Ystradgynlais,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
522132,Tawe Park Ystradgynlais,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
522132,Tawe Park Ystradgynlais,2023-06-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
522132,Tawe Park Ystradgynlais,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
522132,Tawe Park Ystradgynlais,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
522132,Tawe Park Ystradgynlais,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
522132,Tawe Park Ystradgynlais,2023-06-22T11:00:00.000+00:00,transformer,,Temperature,C,32.5
522132,Tawe Park Ystradgynlais,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
522132,Tawe Park Ystradgynlais,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
522132,Tawe Park Ystradgynlais,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
522132,Tawe Park Ystradgynlais,2023-06-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
522132,Tawe Park Ystradgynlais,2023-06-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.03
522132,Tawe Park Ystradgynlais,2023-06-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.26
522132,Tawe Park Ystradgynlais,2023-06-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.57
522132,Tawe Park Ystradgynlais,2023-06-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
522132,Tawe Park Ystradgynlais,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
522132,Tawe Park Ystradgynlais,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
522132,Tawe Park Ystradgynlais,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
522132,Tawe Park Ystradgynlais,2023-06-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.46
522132,Tawe Park Ystradgynlais,2023-06-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.03
522132,Tawe Park Ystradgynlais,2023-06-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.6
522132,Tawe Park Ystradgynlais,2023-06-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.9
522132,Tawe Park Ystradgynlais,2023-06-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.81
522132,Tawe Park Ystradgynlais,2023-06-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.42
522132,Tawe Park Ystradgynlais,2023-06-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.5
522132,Tawe Park Ystradgynlais,2023-06-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.6
522132,Tawe Park Ystradgynlais,2023-06-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.4
522132,Tawe Park Ystradgynlais,2023-06-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.6
522132,Tawe Park Ystradgynlais,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
522132,Tawe Park Ystradgynlais,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
522132,Tawe Park Ystradgynlais,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
522132,Tawe Park Ystradgynlais,2023-06-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
522132,Tawe Park Ystradgynlais,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
522132,Tawe Park Ystradgynlais,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
522132,Tawe Park Ystradgynlais,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
522132,Tawe Park Ystradgynlais,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
522132,Tawe Park Ystradgynlais,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.04
522132,Tawe Park Ystradgynlais,2023-06-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
522132,Tawe Park Ystradgynlais,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
522132,Tawe Park Ystradgynlais,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
