Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
522132,Tawe Park Ystradgynlais,2023-06-22T10:50:00.000+00:00,transformer,,Temperature,C,32.3
522132,Tawe Park Ystradgynlais,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
522132,Tawe Park Ystradgynlais,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
522132,Tawe Park Ystradgynlais,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
522132,Tawe Park Ystradgynlais,2023-06-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
522132,Tawe Park Ystradgynlais,2023-06-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.06
522132,Tawe Park Ystradgynlais,2023-06-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.88
522132,Tawe Park Ystradgynlais,2023-06-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.6
522132,Tawe Park Ystradgynlais,2023-06-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
522132,Tawe Park Ystradgynlais,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
522132,Tawe Park Ystradgynlais,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
522132,Tawe Park Ystradgynlais,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
522132,Tawe Park Ystradgynlais,2023-06-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.77
522132,Tawe Park Ystradgynlais,2023-06-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.38
522132,Tawe Park Ystradgynlais,2023-06-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.75
522132,Tawe Park Ystradgynlais,2023-06-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.52
522132,Tawe Park Ystradgynlais,2023-06-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
522132,Tawe Park Ystradgynlais,2023-06-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.0
522132,Tawe Park Ystradgynlais,2023-06-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
522132,Tawe Park Ystradgynlais,2023-06-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.8
522132,Tawe Park Ystradgynlais,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
522132,Tawe Park Ystradgynlais,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.33
522132,Tawe Park Ystradgynlais,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
522132,Tawe Park Ystradgynlais,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
522132,Tawe Park Ystradgynlais,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
522132,Tawe Park Ystradgynlais,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
522132,Tawe Park Ystradgynlais,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
522132,Tawe Park Ystradgynlais,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
522132,Tawe Park Ystradgynlais,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
522132,Tawe Park Ystradgynlais,2023-06-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
522132,Tawe Park Ystradgynlais,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
522132,Tawe Park Ystradgynlais,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
522132,Tawe Park Ystradgynlais,2023-06-22T10:40:00.000+00:00,transformer,,Temperature,C,32.1
522132,Tawe Park Ystradgynlais,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
522132,Tawe Park Ystradgynlais,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
522132,Tawe Park Ystradgynlais,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
522132,Tawe Park Ystradgynlais,2023-06-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.13
522132,Tawe Park Ystradgynlais,2023-06-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.48
522132,Tawe Park Ystradgynlais,2023-06-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.41
522132,Tawe Park Ystradgynlais,2023-06-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
522132,Tawe Park Ystradgynlais,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
522132,Tawe Park Ystradgynlais,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
522132,Tawe Park Ystradgynlais,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
522132,Tawe Park Ystradgynlais,2023-06-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.86
522132,Tawe Park Ystradgynlais,2023-06-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.88
522132,Tawe Park Ystradgynlais,2023-06-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.7
522132,Tawe Park Ystradgynlais,2023-06-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.55
522132,Tawe Park Ystradgynlais,2023-06-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
522132,Tawe Park Ystradgynlais,2023-06-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.1
522132,Tawe Park Ystradgynlais,2023-06-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.1
522132,Tawe Park Ystradgynlais,2023-06-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
522132,Tawe Park Ystradgynlais,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.24
522132,Tawe Park Ystradgynlais,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
522132,Tawe Park Ystradgynlais,2023-06-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
522132,Tawe Park Ystradgynlais,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
522132,Tawe Park Ystradgynlais,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
522132,Tawe Park Ystradgynlais,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.3
522132,Tawe Park Ystradgynlais,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
522132,Tawe Park Ystradgynlais,2023-06-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
522132,Tawe Park Ystradgynlais,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
522132,Tawe Park Ystradgynlais,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
522132,Tawe Park Ystradgynlais,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
522132,Tawe Park Ystradgynlais,2023-06-22T10:30:00.000+00:00,transformer,,Temperature,C,31.8
522132,Tawe Park Ystradgynlais,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
522132,Tawe Park Ystradgynlais,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
522132,Tawe Park Ystradgynlais,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
522132,Tawe Park Ystradgynlais,2023-06-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.44
522132,Tawe Park Ystradgynlais,2023-06-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.73
522132,Tawe Park Ystradgynlais,2023-06-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.75
522132,Tawe Park Ystradgynlais,2023-06-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
522132,Tawe Park Ystradgynlais,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
522132,Tawe Park Ystradgynlais,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
522132,Tawe Park Ystradgynlais,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
522132,Tawe Park Ystradgynlais,2023-06-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.18
522132,Tawe Park Ystradgynlais,2023-06-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.93
522132,Tawe Park Ystradgynlais,2023-06-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.8
522132,Tawe Park Ystradgynlais,2023-06-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.05
522132,Tawe Park Ystradgynlais,2023-06-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.8
522132,Tawe Park Ystradgynlais,2023-06-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.7
522132,Tawe Park Ystradgynlais,2023-06-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.5
522132,Tawe Park Ystradgynlais,2023-06-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.5
522132,Tawe Park Ystradgynlais,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
522132,Tawe Park Ystradgynlais,2023-06-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
522132,Tawe Park Ystradgynlais,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
522132,Tawe Park Ystradgynlais,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.79
522132,Tawe Park Ystradgynlais,2023-06-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
522132,Tawe Park Ystradgynlais,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
522132,Tawe Park Ystradgynlais,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
522132,Tawe Park Ystradgynlais,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.83
522132,Tawe Park Ystradgynlais,2023-06-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
522132,Tawe Park Ystradgynlais,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
522132,Tawe Park Ystradgynlais,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
522132,Tawe Park Ystradgynlais,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
522132,Tawe Park Ystradgynlais,2023-06-22T10:20:00.000+00:00,transformer,,Temperature,C,31.6
522132,Tawe Park Ystradgynlais,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
522132,Tawe Park Ystradgynlais,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
522132,Tawe Park Ystradgynlais,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
522132,Tawe Park Ystradgynlais,2023-06-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.62
522132,Tawe Park Ystradgynlais,2023-06-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.15
522132,Tawe Park Ystradgynlais,2023-06-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.16
522132,Tawe Park Ystradgynlais,2023-06-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
522132,Tawe Park Ystradgynlais,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
522132,Tawe Park Ystradgynlais,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
522132,Tawe Park Ystradgynlais,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
522132,Tawe Park Ystradgynlais,2023-06-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.17
522132,Tawe Park Ystradgynlais,2023-06-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.06
522132,Tawe Park Ystradgynlais,2023-06-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.12
522132,Tawe Park Ystradgynlais,2023-06-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.8
522132,Tawe Park Ystradgynlais,2023-06-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.0
522132,Tawe Park Ystradgynlais,2023-06-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.2
522132,Tawe Park Ystradgynlais,2023-06-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
522132,Tawe Park Ystradgynlais,2023-06-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.3
522132,Tawe Park Ystradgynlais,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
522132,Tawe Park Ystradgynlais,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
522132,Tawe Park Ystradgynlais,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
522132,Tawe Park Ystradgynlais,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
522132,Tawe Park Ystradgynlais,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.78
522132,Tawe Park Ystradgynlais,2023-06-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
522132,Tawe Park Ystradgynlais,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
522132,Tawe Park Ystradgynlais,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
522132,Tawe Park Ystradgynlais,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
522132,Tawe Park Ystradgynlais,2023-06-22T10:10:00.000+00:00,transformer,,Temperature,C,31.3
522132,Tawe Park Ystradgynlais,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
522132,Tawe Park Ystradgynlais,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
522132,Tawe Park Ystradgynlais,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
522132,Tawe Park Ystradgynlais,2023-06-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
522132,Tawe Park Ystradgynlais,2023-06-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.34
522132,Tawe Park Ystradgynlais,2023-06-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.51
522132,Tawe Park Ystradgynlais,2023-06-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.96
522132,Tawe Park Ystradgynlais,2023-06-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
522132,Tawe Park Ystradgynlais,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
522132,Tawe Park Ystradgynlais,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
522132,Tawe Park Ystradgynlais,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
522132,Tawe Park Ystradgynlais,2023-06-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.25
522132,Tawe Park Ystradgynlais,2023-06-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.6
522132,Tawe Park Ystradgynlais,2023-06-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.46
522132,Tawe Park Ystradgynlais,2023-06-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.42
522132,Tawe Park Ystradgynlais,2023-06-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
522132,Tawe Park Ystradgynlais,2023-06-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.7
522132,Tawe Park Ystradgynlais,2023-06-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
522132,Tawe Park Ystradgynlais,2023-06-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
522132,Tawe Park Ystradgynlais,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.92
522132,Tawe Park Ystradgynlais,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
522132,Tawe Park Ystradgynlais,2023-06-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
522132,Tawe Park Ystradgynlais,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
522132,Tawe Park Ystradgynlais,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
522132,Tawe Park Ystradgynlais,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.37
522132,Tawe Park Ystradgynlais,2023-06-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
522132,Tawe Park Ystradgynlais,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
522132,Tawe Park Ystradgynlais,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
522132,Tawe Park Ystradgynlais,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
522132,Tawe Park Ystradgynlais,2023-06-22T10:00:00.000+00:00,transformer,,Temperature,C,31.0
522132,Tawe Park Ystradgynlais,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
522132,Tawe Park Ystradgynlais,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
522132,Tawe Park Ystradgynlais,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
522132,Tawe Park Ystradgynlais,2023-06-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.21
522132,Tawe Park Ystradgynlais,2023-06-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.45
522132,Tawe Park Ystradgynlais,2023-06-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.55
522132,Tawe Park Ystradgynlais,2023-06-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
522132,Tawe Park Ystradgynlais,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
522132,Tawe Park Ystradgynlais,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
522132,Tawe Park Ystradgynlais,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
522132,Tawe Park Ystradgynlais,2023-06-22T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-22T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-22T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-22T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-22T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.31
522132,Tawe Park Ystradgynlais,2023-06-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.01
522132,Tawe Park Ystradgynlais,2023-06-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.95
522132,Tawe Park Ystradgynlais,2023-06-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.26
522132,Tawe Park Ystradgynlais,2023-06-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
522132,Tawe Park Ystradgynlais,2023-06-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.8
522132,Tawe Park Ystradgynlais,2023-06-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.5
522132,Tawe Park Ystradgynlais,2023-06-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
522132,Tawe Park Ystradgynlais,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
522132,Tawe Park Ystradgynlais,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
522132,Tawe Park Ystradgynlais,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
522132,Tawe Park Ystradgynlais,2023-06-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
522132,Tawe Park Ystradgynlais,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
522132,Tawe Park Ystradgynlais,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.86
522132,Tawe Park Ystradgynlais,2023-06-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
522132,Tawe Park Ystradgynlais,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.68
522132,Tawe Park Ystradgynlais,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
522132,Tawe Park Ystradgynlais,2023-06-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
522132,Tawe Park Ystradgynlais,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
522132,Tawe Park Ystradgynlais,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
522132,Tawe Park Ystradgynlais,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
522132,Tawe Park Ystradgynlais,2023-06-22T09:50:00.000+00:00,transformer,,Temperature,C,30.8
522132,Tawe Park Ystradgynlais,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
522132,Tawe Park Ystradgynlais,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
522132,Tawe Park Ystradgynlais,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
522132,Tawe Park Ystradgynlais,2023-06-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.74
522132,Tawe Park Ystradgynlais,2023-06-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.32
522132,Tawe Park Ystradgynlais,2023-06-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
522132,Tawe Park Ystradgynlais,2023-06-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
522132,Tawe Park Ystradgynlais,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
522132,Tawe Park Ystradgynlais,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
522132,Tawe Park Ystradgynlais,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
522132,Tawe Park Ystradgynlais,2023-06-22T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-22T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-22T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-22T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-22T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.71
522132,Tawe Park Ystradgynlais,2023-06-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.74
522132,Tawe Park Ystradgynlais,2023-06-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.83
522132,Tawe Park Ystradgynlais,2023-06-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.12
522132,Tawe Park Ystradgynlais,2023-06-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.75
522132,Tawe Park Ystradgynlais,2023-06-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
522132,Tawe Park Ystradgynlais,2023-06-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.3
522132,Tawe Park Ystradgynlais,2023-06-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.8
522132,Tawe Park Ystradgynlais,2023-06-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.6
522132,Tawe Park Ystradgynlais,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.23
522132,Tawe Park Ystradgynlais,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
522132,Tawe Park Ystradgynlais,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
522132,Tawe Park Ystradgynlais,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
522132,Tawe Park Ystradgynlais,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
522132,Tawe Park Ystradgynlais,2023-06-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
522132,Tawe Park Ystradgynlais,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
522132,Tawe Park Ystradgynlais,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
522132,Tawe Park Ystradgynlais,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
522132,Tawe Park Ystradgynlais,2023-06-22T09:40:00.000+00:00,transformer,,Temperature,C,30.6
522132,Tawe Park Ystradgynlais,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
522132,Tawe Park Ystradgynlais,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
522132,Tawe Park Ystradgynlais,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
522132,Tawe Park Ystradgynlais,2023-06-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
522132,Tawe Park Ystradgynlais,2023-06-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.28
522132,Tawe Park Ystradgynlais,2023-06-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.13
522132,Tawe Park Ystradgynlais,2023-06-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.1
522132,Tawe Park Ystradgynlais,2023-06-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
522132,Tawe Park Ystradgynlais,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
522132,Tawe Park Ystradgynlais,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
522132,Tawe Park Ystradgynlais,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
522132,Tawe Park Ystradgynlais,2023-06-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
