Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.58
522132,Tawe Park Ystradgynlais,2023-06-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.82
522132,Tawe Park Ystradgynlais,2023-06-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.9
522132,Tawe Park Ystradgynlais,2023-06-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.65
522132,Tawe Park Ystradgynlais,2023-06-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.6
522132,Tawe Park Ystradgynlais,2023-06-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
522132,Tawe Park Ystradgynlais,2023-06-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.7
522132,Tawe Park Ystradgynlais,2023-06-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.8
522132,Tawe Park Ystradgynlais,2023-06-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
522132,Tawe Park Ystradgynlais,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
522132,Tawe Park Ystradgynlais,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
522132,Tawe Park Ystradgynlais,2023-06-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
522132,Tawe Park Ystradgynlais,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
522132,Tawe Park Ystradgynlais,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
522132,Tawe Park Ystradgynlais,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
522132,Tawe Park Ystradgynlais,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
522132,Tawe Park Ystradgynlais,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.57
522132,Tawe Park Ystradgynlais,2023-06-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
522132,Tawe Park Ystradgynlais,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
522132,Tawe Park Ystradgynlais,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
522132,Tawe Park Ystradgynlais,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
522132,Tawe Park Ystradgynlais,2023-06-22T09:30:00.000+00:00,transformer,,Temperature,C,30.5
522132,Tawe Park Ystradgynlais,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
522132,Tawe Park Ystradgynlais,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
522132,Tawe Park Ystradgynlais,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
522132,Tawe Park Ystradgynlais,2023-06-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
522132,Tawe Park Ystradgynlais,2023-06-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.03
522132,Tawe Park Ystradgynlais,2023-06-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.32
522132,Tawe Park Ystradgynlais,2023-06-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.11
522132,Tawe Park Ystradgynlais,2023-06-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
522132,Tawe Park Ystradgynlais,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
522132,Tawe Park Ystradgynlais,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
522132,Tawe Park Ystradgynlais,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
522132,Tawe Park Ystradgynlais,2023-06-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.63
522132,Tawe Park Ystradgynlais,2023-06-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.29
522132,Tawe Park Ystradgynlais,2023-06-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.08
522132,Tawe Park Ystradgynlais,2023-06-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.85
522132,Tawe Park Ystradgynlais,2023-06-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
522132,Tawe Park Ystradgynlais,2023-06-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.3
522132,Tawe Park Ystradgynlais,2023-06-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.7
522132,Tawe Park Ystradgynlais,2023-06-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.7
522132,Tawe Park Ystradgynlais,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
522132,Tawe Park Ystradgynlais,2023-06-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
522132,Tawe Park Ystradgynlais,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
522132,Tawe Park Ystradgynlais,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
522132,Tawe Park Ystradgynlais,2023-06-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
522132,Tawe Park Ystradgynlais,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
522132,Tawe Park Ystradgynlais,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.33
522132,Tawe Park Ystradgynlais,2023-06-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
522132,Tawe Park Ystradgynlais,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
522132,Tawe Park Ystradgynlais,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
522132,Tawe Park Ystradgynlais,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
522132,Tawe Park Ystradgynlais,2023-06-22T09:20:00.000+00:00,transformer,,Temperature,C,30.3
522132,Tawe Park Ystradgynlais,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
522132,Tawe Park Ystradgynlais,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522132,Tawe Park Ystradgynlais,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
522132,Tawe Park Ystradgynlais,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
522132,Tawe Park Ystradgynlais,2023-06-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
522132,Tawe Park Ystradgynlais,2023-06-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.08
522132,Tawe Park Ystradgynlais,2023-06-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.44
522132,Tawe Park Ystradgynlais,2023-06-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.06
522132,Tawe Park Ystradgynlais,2023-06-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
522132,Tawe Park Ystradgynlais,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
522132,Tawe Park Ystradgynlais,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
522132,Tawe Park Ystradgynlais,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
522132,Tawe Park Ystradgynlais,2023-06-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.15
522132,Tawe Park Ystradgynlais,2023-06-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.37
522132,Tawe Park Ystradgynlais,2023-06-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,23.19
522132,Tawe Park Ystradgynlais,2023-06-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.64
522132,Tawe Park Ystradgynlais,2023-06-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.83
522132,Tawe Park Ystradgynlais,2023-06-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,57.4
522132,Tawe Park Ystradgynlais,2023-06-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.7
522132,Tawe Park Ystradgynlais,2023-06-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.6
522132,Tawe Park Ystradgynlais,2023-06-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.0
522132,Tawe Park Ystradgynlais,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
522132,Tawe Park Ystradgynlais,2023-06-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
522132,Tawe Park Ystradgynlais,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
522132,Tawe Park Ystradgynlais,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
522132,Tawe Park Ystradgynlais,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
522132,Tawe Park Ystradgynlais,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
522132,Tawe Park Ystradgynlais,2023-06-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
522132,Tawe Park Ystradgynlais,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
522132,Tawe Park Ystradgynlais,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
522132,Tawe Park Ystradgynlais,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
522132,Tawe Park Ystradgynlais,2023-06-22T09:10:00.000+00:00,transformer,,Temperature,C,30.1
522132,Tawe Park Ystradgynlais,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
522132,Tawe Park Ystradgynlais,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
522132,Tawe Park Ystradgynlais,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
522132,Tawe Park Ystradgynlais,2023-06-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
522132,Tawe Park Ystradgynlais,2023-06-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.67
522132,Tawe Park Ystradgynlais,2023-06-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.11
522132,Tawe Park Ystradgynlais,2023-06-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.01
522132,Tawe Park Ystradgynlais,2023-06-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
522132,Tawe Park Ystradgynlais,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
522132,Tawe Park Ystradgynlais,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
522132,Tawe Park Ystradgynlais,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
522132,Tawe Park Ystradgynlais,2023-06-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.63
522132,Tawe Park Ystradgynlais,2023-06-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.47
522132,Tawe Park Ystradgynlais,2023-06-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.56
522132,Tawe Park Ystradgynlais,2023-06-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.02
522132,Tawe Park Ystradgynlais,2023-06-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.1
522132,Tawe Park Ystradgynlais,2023-06-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.5
522132,Tawe Park Ystradgynlais,2023-06-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.8
522132,Tawe Park Ystradgynlais,2023-06-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.8
522132,Tawe Park Ystradgynlais,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
522132,Tawe Park Ystradgynlais,2023-06-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
522132,Tawe Park Ystradgynlais,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
522132,Tawe Park Ystradgynlais,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
522132,Tawe Park Ystradgynlais,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.59
522132,Tawe Park Ystradgynlais,2023-06-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
522132,Tawe Park Ystradgynlais,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
522132,Tawe Park Ystradgynlais,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
522132,Tawe Park Ystradgynlais,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
522132,Tawe Park Ystradgynlais,2023-06-22T09:00:00.000+00:00,transformer,,Temperature,C,29.8
522132,Tawe Park Ystradgynlais,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
522132,Tawe Park Ystradgynlais,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
522132,Tawe Park Ystradgynlais,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
522132,Tawe Park Ystradgynlais,2023-06-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.98
522132,Tawe Park Ystradgynlais,2023-06-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.95
522132,Tawe Park Ystradgynlais,2023-06-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.2
522132,Tawe Park Ystradgynlais,2023-06-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
522132,Tawe Park Ystradgynlais,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
522132,Tawe Park Ystradgynlais,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
522132,Tawe Park Ystradgynlais,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
522132,Tawe Park Ystradgynlais,2023-06-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.2
522132,Tawe Park Ystradgynlais,2023-06-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,24.26
522132,Tawe Park Ystradgynlais,2023-06-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.08
522132,Tawe Park Ystradgynlais,2023-06-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.64
522132,Tawe Park Ystradgynlais,2023-06-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,59.3
522132,Tawe Park Ystradgynlais,2023-06-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.4
522132,Tawe Park Ystradgynlais,2023-06-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.7
522132,Tawe Park Ystradgynlais,2023-06-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.2
522132,Tawe Park Ystradgynlais,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
522132,Tawe Park Ystradgynlais,2023-06-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
522132,Tawe Park Ystradgynlais,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
522132,Tawe Park Ystradgynlais,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
522132,Tawe Park Ystradgynlais,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
522132,Tawe Park Ystradgynlais,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.21
522132,Tawe Park Ystradgynlais,2023-06-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
522132,Tawe Park Ystradgynlais,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
522132,Tawe Park Ystradgynlais,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
522132,Tawe Park Ystradgynlais,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
522132,Tawe Park Ystradgynlais,2023-06-22T08:50:00.000+00:00,transformer,,Temperature,C,29.6
522132,Tawe Park Ystradgynlais,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
522132,Tawe Park Ystradgynlais,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
522132,Tawe Park Ystradgynlais,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
522132,Tawe Park Ystradgynlais,2023-06-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.27
522132,Tawe Park Ystradgynlais,2023-06-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.5
522132,Tawe Park Ystradgynlais,2023-06-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.17
522132,Tawe Park Ystradgynlais,2023-06-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
522132,Tawe Park Ystradgynlais,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
522132,Tawe Park Ystradgynlais,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
522132,Tawe Park Ystradgynlais,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
522132,Tawe Park Ystradgynlais,2023-06-22T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-22T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-22T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-22T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-22T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.88
522132,Tawe Park Ystradgynlais,2023-06-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.79
522132,Tawe Park Ystradgynlais,2023-06-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.0
522132,Tawe Park Ystradgynlais,2023-06-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.05
522132,Tawe Park Ystradgynlais,2023-06-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.9
522132,Tawe Park Ystradgynlais,2023-06-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.6
522132,Tawe Park Ystradgynlais,2023-06-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.6
522132,Tawe Park Ystradgynlais,2023-06-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.1
522132,Tawe Park Ystradgynlais,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
522132,Tawe Park Ystradgynlais,2023-06-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
522132,Tawe Park Ystradgynlais,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.83
522132,Tawe Park Ystradgynlais,2023-06-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
522132,Tawe Park Ystradgynlais,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
522132,Tawe Park Ystradgynlais,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.87
522132,Tawe Park Ystradgynlais,2023-06-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
522132,Tawe Park Ystradgynlais,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
522132,Tawe Park Ystradgynlais,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.5
522132,Tawe Park Ystradgynlais,2023-06-22T08:40:00.000+00:00,transformer,,Temperature,C,29.3
522132,Tawe Park Ystradgynlais,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
522132,Tawe Park Ystradgynlais,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
522132,Tawe Park Ystradgynlais,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
522132,Tawe Park Ystradgynlais,2023-06-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.95
522132,Tawe Park Ystradgynlais,2023-06-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.17
522132,Tawe Park Ystradgynlais,2023-06-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.29
522132,Tawe Park Ystradgynlais,2023-06-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
522132,Tawe Park Ystradgynlais,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
522132,Tawe Park Ystradgynlais,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
522132,Tawe Park Ystradgynlais,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
522132,Tawe Park Ystradgynlais,2023-06-22T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-22T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-22T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.64
522132,Tawe Park Ystradgynlais,2023-06-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.05
522132,Tawe Park Ystradgynlais,2023-06-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.62
522132,Tawe Park Ystradgynlais,2023-06-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.73
522132,Tawe Park Ystradgynlais,2023-06-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
522132,Tawe Park Ystradgynlais,2023-06-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.0
522132,Tawe Park Ystradgynlais,2023-06-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.1
522132,Tawe Park Ystradgynlais,2023-06-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.5
522132,Tawe Park Ystradgynlais,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
522132,Tawe Park Ystradgynlais,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
522132,Tawe Park Ystradgynlais,2023-06-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
522132,Tawe Park Ystradgynlais,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
522132,Tawe Park Ystradgynlais,2023-06-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
522132,Tawe Park Ystradgynlais,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
522132,Tawe Park Ystradgynlais,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.65
522132,Tawe Park Ystradgynlais,2023-06-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
522132,Tawe Park Ystradgynlais,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
522132,Tawe Park Ystradgynlais,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
522132,Tawe Park Ystradgynlais,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
522132,Tawe Park Ystradgynlais,2023-06-22T08:30:00.000+00:00,transformer,,Temperature,C,29.0
522132,Tawe Park Ystradgynlais,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
522132,Tawe Park Ystradgynlais,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
522132,Tawe Park Ystradgynlais,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
522132,Tawe Park Ystradgynlais,2023-06-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.18
522132,Tawe Park Ystradgynlais,2023-06-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.77
522132,Tawe Park Ystradgynlais,2023-06-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.51
522132,Tawe Park Ystradgynlais,2023-06-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
522132,Tawe Park Ystradgynlais,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
522132,Tawe Park Ystradgynlais,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
522132,Tawe Park Ystradgynlais,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
522132,Tawe Park Ystradgynlais,2023-06-22T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-22T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-22T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-22T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-22T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.96
522132,Tawe Park Ystradgynlais,2023-06-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.21
522132,Tawe Park Ystradgynlais,2023-06-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.95
522132,Tawe Park Ystradgynlais,2023-06-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.73
522132,Tawe Park Ystradgynlais,2023-06-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
522132,Tawe Park Ystradgynlais,2023-06-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.2
522132,Tawe Park Ystradgynlais,2023-06-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
522132,Tawe Park Ystradgynlais,2023-06-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.5
522132,Tawe Park Ystradgynlais,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
522132,Tawe Park Ystradgynlais,2023-06-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
522132,Tawe Park Ystradgynlais,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
