Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
522132,Tawe Park Ystradgynlais,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
522132,Tawe Park Ystradgynlais,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
522132,Tawe Park Ystradgynlais,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
522132,Tawe Park Ystradgynlais,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
522132,Tawe Park Ystradgynlais,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
522132,Tawe Park Ystradgynlais,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
522132,Tawe Park Ystradgynlais,2023-06-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
522132,Tawe Park Ystradgynlais,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
522132,Tawe Park Ystradgynlais,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
522132,Tawe Park Ystradgynlais,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
522132,Tawe Park Ystradgynlais,2023-06-22T08:20:00.000+00:00,transformer,,Temperature,C,28.8
522132,Tawe Park Ystradgynlais,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
522132,Tawe Park Ystradgynlais,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
522132,Tawe Park Ystradgynlais,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
522132,Tawe Park Ystradgynlais,2023-06-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.24
522132,Tawe Park Ystradgynlais,2023-06-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.47
522132,Tawe Park Ystradgynlais,2023-06-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.04
522132,Tawe Park Ystradgynlais,2023-06-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
522132,Tawe Park Ystradgynlais,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
522132,Tawe Park Ystradgynlais,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
522132,Tawe Park Ystradgynlais,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
522132,Tawe Park Ystradgynlais,2023-06-22T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-22T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-22T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-22T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-22T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.22
522132,Tawe Park Ystradgynlais,2023-06-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.28
522132,Tawe Park Ystradgynlais,2023-06-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.94
522132,Tawe Park Ystradgynlais,2023-06-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.11
522132,Tawe Park Ystradgynlais,2023-06-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.1
522132,Tawe Park Ystradgynlais,2023-06-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.8
522132,Tawe Park Ystradgynlais,2023-06-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.2
522132,Tawe Park Ystradgynlais,2023-06-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.5
522132,Tawe Park Ystradgynlais,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
522132,Tawe Park Ystradgynlais,2023-06-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
522132,Tawe Park Ystradgynlais,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
522132,Tawe Park Ystradgynlais,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
522132,Tawe Park Ystradgynlais,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
522132,Tawe Park Ystradgynlais,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.72
522132,Tawe Park Ystradgynlais,2023-06-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
522132,Tawe Park Ystradgynlais,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
522132,Tawe Park Ystradgynlais,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
522132,Tawe Park Ystradgynlais,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.5
522132,Tawe Park Ystradgynlais,2023-06-22T08:10:00.000+00:00,transformer,,Temperature,C,28.5
522132,Tawe Park Ystradgynlais,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
522132,Tawe Park Ystradgynlais,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
522132,Tawe Park Ystradgynlais,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
522132,Tawe Park Ystradgynlais,2023-06-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.25
522132,Tawe Park Ystradgynlais,2023-06-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.07
522132,Tawe Park Ystradgynlais,2023-06-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.82
522132,Tawe Park Ystradgynlais,2023-06-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
522132,Tawe Park Ystradgynlais,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
522132,Tawe Park Ystradgynlais,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
522132,Tawe Park Ystradgynlais,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
522132,Tawe Park Ystradgynlais,2023-06-22T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-22T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-22T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-22T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.54
522132,Tawe Park Ystradgynlais,2023-06-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.76
522132,Tawe Park Ystradgynlais,2023-06-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.83
522132,Tawe Park Ystradgynlais,2023-06-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
522132,Tawe Park Ystradgynlais,2023-06-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.4
522132,Tawe Park Ystradgynlais,2023-06-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.2
522132,Tawe Park Ystradgynlais,2023-06-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.6
522132,Tawe Park Ystradgynlais,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.13
522132,Tawe Park Ystradgynlais,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.37
522132,Tawe Park Ystradgynlais,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
522132,Tawe Park Ystradgynlais,2023-06-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
522132,Tawe Park Ystradgynlais,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
522132,Tawe Park Ystradgynlais,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
522132,Tawe Park Ystradgynlais,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
522132,Tawe Park Ystradgynlais,2023-06-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.34
522132,Tawe Park Ystradgynlais,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
522132,Tawe Park Ystradgynlais,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.74
522132,Tawe Park Ystradgynlais,2023-06-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
522132,Tawe Park Ystradgynlais,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
522132,Tawe Park Ystradgynlais,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
522132,Tawe Park Ystradgynlais,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
522132,Tawe Park Ystradgynlais,2023-06-22T08:00:00.000+00:00,transformer,,Temperature,C,28.3
522132,Tawe Park Ystradgynlais,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
522132,Tawe Park Ystradgynlais,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
522132,Tawe Park Ystradgynlais,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
522132,Tawe Park Ystradgynlais,2023-06-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.76
522132,Tawe Park Ystradgynlais,2023-06-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.85
522132,Tawe Park Ystradgynlais,2023-06-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.8
522132,Tawe Park Ystradgynlais,2023-06-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
522132,Tawe Park Ystradgynlais,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
522132,Tawe Park Ystradgynlais,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
522132,Tawe Park Ystradgynlais,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
522132,Tawe Park Ystradgynlais,2023-06-22T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-22T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-22T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-22T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-22T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-22T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-22T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.1
522132,Tawe Park Ystradgynlais,2023-06-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.84
522132,Tawe Park Ystradgynlais,2023-06-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.98
522132,Tawe Park Ystradgynlais,2023-06-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,56.4
522132,Tawe Park Ystradgynlais,2023-06-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.4
522132,Tawe Park Ystradgynlais,2023-06-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
522132,Tawe Park Ystradgynlais,2023-06-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.0
522132,Tawe Park Ystradgynlais,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
522132,Tawe Park Ystradgynlais,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
522132,Tawe Park Ystradgynlais,2023-06-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
522132,Tawe Park Ystradgynlais,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
522132,Tawe Park Ystradgynlais,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.76
522132,Tawe Park Ystradgynlais,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
522132,Tawe Park Ystradgynlais,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.94
522132,Tawe Park Ystradgynlais,2023-06-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
522132,Tawe Park Ystradgynlais,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
522132,Tawe Park Ystradgynlais,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
522132,Tawe Park Ystradgynlais,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
522132,Tawe Park Ystradgynlais,2023-06-22T07:50:00.000+00:00,transformer,,Temperature,C,28.0
522132,Tawe Park Ystradgynlais,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
522132,Tawe Park Ystradgynlais,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522132,Tawe Park Ystradgynlais,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
522132,Tawe Park Ystradgynlais,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
522132,Tawe Park Ystradgynlais,2023-06-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.88
522132,Tawe Park Ystradgynlais,2023-06-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.3
522132,Tawe Park Ystradgynlais,2023-06-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.51
522132,Tawe Park Ystradgynlais,2023-06-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
522132,Tawe Park Ystradgynlais,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
522132,Tawe Park Ystradgynlais,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
522132,Tawe Park Ystradgynlais,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
522132,Tawe Park Ystradgynlais,2023-06-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
522132,Tawe Park Ystradgynlais,2023-06-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.16
522132,Tawe Park Ystradgynlais,2023-06-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.19
522132,Tawe Park Ystradgynlais,2023-06-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.8
522132,Tawe Park Ystradgynlais,2023-06-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
522132,Tawe Park Ystradgynlais,2023-06-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.6
522132,Tawe Park Ystradgynlais,2023-06-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.8
522132,Tawe Park Ystradgynlais,2023-06-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.2
522132,Tawe Park Ystradgynlais,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
522132,Tawe Park Ystradgynlais,2023-06-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
522132,Tawe Park Ystradgynlais,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
522132,Tawe Park Ystradgynlais,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
522132,Tawe Park Ystradgynlais,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
522132,Tawe Park Ystradgynlais,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.76
522132,Tawe Park Ystradgynlais,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
522132,Tawe Park Ystradgynlais,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.17
522132,Tawe Park Ystradgynlais,2023-06-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
522132,Tawe Park Ystradgynlais,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
522132,Tawe Park Ystradgynlais,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
522132,Tawe Park Ystradgynlais,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
522132,Tawe Park Ystradgynlais,2023-06-22T07:40:00.000+00:00,transformer,,Temperature,C,27.8
522132,Tawe Park Ystradgynlais,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
522132,Tawe Park Ystradgynlais,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522132,Tawe Park Ystradgynlais,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
522132,Tawe Park Ystradgynlais,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
522132,Tawe Park Ystradgynlais,2023-06-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
522132,Tawe Park Ystradgynlais,2023-06-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.99
522132,Tawe Park Ystradgynlais,2023-06-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.31
522132,Tawe Park Ystradgynlais,2023-06-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.58
522132,Tawe Park Ystradgynlais,2023-06-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
522132,Tawe Park Ystradgynlais,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
522132,Tawe Park Ystradgynlais,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
522132,Tawe Park Ystradgynlais,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
522132,Tawe Park Ystradgynlais,2023-06-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-22T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-22T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-22T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.42
522132,Tawe Park Ystradgynlais,2023-06-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.07
522132,Tawe Park Ystradgynlais,2023-06-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.14
522132,Tawe Park Ystradgynlais,2023-06-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.5
522132,Tawe Park Ystradgynlais,2023-06-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.6
522132,Tawe Park Ystradgynlais,2023-06-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.1
522132,Tawe Park Ystradgynlais,2023-06-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.6
522132,Tawe Park Ystradgynlais,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
522132,Tawe Park Ystradgynlais,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.27
522132,Tawe Park Ystradgynlais,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.45
522132,Tawe Park Ystradgynlais,2023-06-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
522132,Tawe Park Ystradgynlais,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.86
522132,Tawe Park Ystradgynlais,2023-06-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.83
522132,Tawe Park Ystradgynlais,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.65
522132,Tawe Park Ystradgynlais,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.07
522132,Tawe Park Ystradgynlais,2023-06-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
522132,Tawe Park Ystradgynlais,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
522132,Tawe Park Ystradgynlais,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
522132,Tawe Park Ystradgynlais,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
522132,Tawe Park Ystradgynlais,2023-06-22T07:30:00.000+00:00,transformer,,Temperature,C,27.5
522132,Tawe Park Ystradgynlais,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
522132,Tawe Park Ystradgynlais,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522132,Tawe Park Ystradgynlais,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
522132,Tawe Park Ystradgynlais,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
522132,Tawe Park Ystradgynlais,2023-06-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
522132,Tawe Park Ystradgynlais,2023-06-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.23
522132,Tawe Park Ystradgynlais,2023-06-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.48
522132,Tawe Park Ystradgynlais,2023-06-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.59
522132,Tawe Park Ystradgynlais,2023-06-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
522132,Tawe Park Ystradgynlais,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
522132,Tawe Park Ystradgynlais,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
522132,Tawe Park Ystradgynlais,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
522132,Tawe Park Ystradgynlais,2023-06-22T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-22T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-22T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-22T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-22T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.78
522132,Tawe Park Ystradgynlais,2023-06-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.51
522132,Tawe Park Ystradgynlais,2023-06-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.57
522132,Tawe Park Ystradgynlais,2023-06-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.74
522132,Tawe Park Ystradgynlais,2023-06-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.51
522132,Tawe Park Ystradgynlais,2023-06-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,46.7
522132,Tawe Park Ystradgynlais,2023-06-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.2
522132,Tawe Park Ystradgynlais,2023-06-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.7
522132,Tawe Park Ystradgynlais,2023-06-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.8
522132,Tawe Park Ystradgynlais,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.27
522132,Tawe Park Ystradgynlais,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
522132,Tawe Park Ystradgynlais,2023-06-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
522132,Tawe Park Ystradgynlais,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
522132,Tawe Park Ystradgynlais,2023-06-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
522132,Tawe Park Ystradgynlais,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.07
522132,Tawe Park Ystradgynlais,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
522132,Tawe Park Ystradgynlais,2023-06-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
522132,Tawe Park Ystradgynlais,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
522132,Tawe Park Ystradgynlais,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
522132,Tawe Park Ystradgynlais,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
522132,Tawe Park Ystradgynlais,2023-06-22T07:20:00.000+00:00,transformer,,Temperature,C,27.2
522132,Tawe Park Ystradgynlais,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
522132,Tawe Park Ystradgynlais,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522132,Tawe Park Ystradgynlais,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
522132,Tawe Park Ystradgynlais,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
522132,Tawe Park Ystradgynlais,2023-06-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.1
522132,Tawe Park Ystradgynlais,2023-06-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.91
522132,Tawe Park Ystradgynlais,2023-06-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.15
522132,Tawe Park Ystradgynlais,2023-06-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
522132,Tawe Park Ystradgynlais,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
522132,Tawe Park Ystradgynlais,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
522132,Tawe Park Ystradgynlais,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
522132,Tawe Park Ystradgynlais,2023-06-22T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-22T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-22T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-22T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T07:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.32
522132,Tawe Park Ystradgynlais,2023-06-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.83
522132,Tawe Park Ystradgynlais,2023-06-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.94
522132,Tawe Park Ystradgynlais,2023-06-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.21
522132,Tawe Park Ystradgynlais,2023-06-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.98
522132,Tawe Park Ystradgynlais,2023-06-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,49.8
522132,Tawe Park Ystradgynlais,2023-06-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.5
522132,Tawe Park Ystradgynlais,2023-06-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.6
522132,Tawe Park Ystradgynlais,2023-06-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.8
522132,Tawe Park Ystradgynlais,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
522132,Tawe Park Ystradgynlais,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
522132,Tawe Park Ystradgynlais,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.3
522132,Tawe Park Ystradgynlais,2023-06-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
522132,Tawe Park Ystradgynlais,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
522132,Tawe Park Ystradgynlais,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
522132,Tawe Park Ystradgynlais,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
522132,Tawe Park Ystradgynlais,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
522132,Tawe Park Ystradgynlais,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
522132,Tawe Park Ystradgynlais,2023-06-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
522132,Tawe Park Ystradgynlais,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.04
522132,Tawe Park Ystradgynlais,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.01
522132,Tawe Park Ystradgynlais,2023-06-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
522132,Tawe Park Ystradgynlais,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
522132,Tawe Park Ystradgynlais,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
522132,Tawe Park Ystradgynlais,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
522132,Tawe Park Ystradgynlais,2023-06-22T07:10:00.000+00:00,transformer,,Temperature,C,27.0
522132,Tawe Park Ystradgynlais,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
