Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
522132,Tawe Park Ystradgynlais,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522132,Tawe Park Ystradgynlais,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
522132,Tawe Park Ystradgynlais,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
522132,Tawe Park Ystradgynlais,2023-06-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
522132,Tawe Park Ystradgynlais,2023-06-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.89
522132,Tawe Park Ystradgynlais,2023-06-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.93
522132,Tawe Park Ystradgynlais,2023-06-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.95
522132,Tawe Park Ystradgynlais,2023-06-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
522132,Tawe Park Ystradgynlais,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
522132,Tawe Park Ystradgynlais,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
522132,Tawe Park Ystradgynlais,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
522132,Tawe Park Ystradgynlais,2023-06-22T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-22T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-22T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-22T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-22T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.3
522132,Tawe Park Ystradgynlais,2023-06-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.9
522132,Tawe Park Ystradgynlais,2023-06-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.89
522132,Tawe Park Ystradgynlais,2023-06-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.26
522132,Tawe Park Ystradgynlais,2023-06-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,48.6
522132,Tawe Park Ystradgynlais,2023-06-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.4
522132,Tawe Park Ystradgynlais,2023-06-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.2
522132,Tawe Park Ystradgynlais,2023-06-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.2
522132,Tawe Park Ystradgynlais,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
522132,Tawe Park Ystradgynlais,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
522132,Tawe Park Ystradgynlais,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
522132,Tawe Park Ystradgynlais,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.86
522132,Tawe Park Ystradgynlais,2023-06-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
522132,Tawe Park Ystradgynlais,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
522132,Tawe Park Ystradgynlais,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
522132,Tawe Park Ystradgynlais,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
522132,Tawe Park Ystradgynlais,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
522132,Tawe Park Ystradgynlais,2023-06-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.05
522132,Tawe Park Ystradgynlais,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.18
522132,Tawe Park Ystradgynlais,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.84
522132,Tawe Park Ystradgynlais,2023-06-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
522132,Tawe Park Ystradgynlais,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
522132,Tawe Park Ystradgynlais,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
522132,Tawe Park Ystradgynlais,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.2
522132,Tawe Park Ystradgynlais,2023-06-22T07:00:00.000+00:00,transformer,,Temperature,C,26.7
522132,Tawe Park Ystradgynlais,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
522132,Tawe Park Ystradgynlais,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522132,Tawe Park Ystradgynlais,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
522132,Tawe Park Ystradgynlais,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
522132,Tawe Park Ystradgynlais,2023-06-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
522132,Tawe Park Ystradgynlais,2023-06-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.22
522132,Tawe Park Ystradgynlais,2023-06-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.77
522132,Tawe Park Ystradgynlais,2023-06-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.63
522132,Tawe Park Ystradgynlais,2023-06-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
522132,Tawe Park Ystradgynlais,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
522132,Tawe Park Ystradgynlais,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
522132,Tawe Park Ystradgynlais,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
522132,Tawe Park Ystradgynlais,2023-06-22T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-22T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-22T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-22T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.81
522132,Tawe Park Ystradgynlais,2023-06-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.87
522132,Tawe Park Ystradgynlais,2023-06-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.07
522132,Tawe Park Ystradgynlais,2023-06-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.8
522132,Tawe Park Ystradgynlais,2023-06-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.7
522132,Tawe Park Ystradgynlais,2023-06-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.7
522132,Tawe Park Ystradgynlais,2023-06-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.1
522132,Tawe Park Ystradgynlais,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
522132,Tawe Park Ystradgynlais,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
522132,Tawe Park Ystradgynlais,2023-06-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
522132,Tawe Park Ystradgynlais,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
522132,Tawe Park Ystradgynlais,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
522132,Tawe Park Ystradgynlais,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
522132,Tawe Park Ystradgynlais,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
522132,Tawe Park Ystradgynlais,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.4
522132,Tawe Park Ystradgynlais,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
522132,Tawe Park Ystradgynlais,2023-06-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
522132,Tawe Park Ystradgynlais,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
522132,Tawe Park Ystradgynlais,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
522132,Tawe Park Ystradgynlais,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
522132,Tawe Park Ystradgynlais,2023-06-22T06:50:00.000+00:00,transformer,,Temperature,C,26.4
522132,Tawe Park Ystradgynlais,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
522132,Tawe Park Ystradgynlais,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
522132,Tawe Park Ystradgynlais,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
522132,Tawe Park Ystradgynlais,2023-06-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
522132,Tawe Park Ystradgynlais,2023-06-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.98
522132,Tawe Park Ystradgynlais,2023-06-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.91
522132,Tawe Park Ystradgynlais,2023-06-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.25
522132,Tawe Park Ystradgynlais,2023-06-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
522132,Tawe Park Ystradgynlais,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
522132,Tawe Park Ystradgynlais,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
522132,Tawe Park Ystradgynlais,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
522132,Tawe Park Ystradgynlais,2023-06-22T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-22T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-22T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-22T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-22T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.61
522132,Tawe Park Ystradgynlais,2023-06-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.43
522132,Tawe Park Ystradgynlais,2023-06-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.1
522132,Tawe Park Ystradgynlais,2023-06-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.7
522132,Tawe Park Ystradgynlais,2023-06-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.4
522132,Tawe Park Ystradgynlais,2023-06-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.8
522132,Tawe Park Ystradgynlais,2023-06-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.5
522132,Tawe Park Ystradgynlais,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.39
522132,Tawe Park Ystradgynlais,2023-06-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
522132,Tawe Park Ystradgynlais,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
522132,Tawe Park Ystradgynlais,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
522132,Tawe Park Ystradgynlais,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.24
522132,Tawe Park Ystradgynlais,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
522132,Tawe Park Ystradgynlais,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
522132,Tawe Park Ystradgynlais,2023-06-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
522132,Tawe Park Ystradgynlais,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
522132,Tawe Park Ystradgynlais,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
522132,Tawe Park Ystradgynlais,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
522132,Tawe Park Ystradgynlais,2023-06-22T06:40:00.000+00:00,transformer,,Temperature,C,26.2
522132,Tawe Park Ystradgynlais,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
522132,Tawe Park Ystradgynlais,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
522132,Tawe Park Ystradgynlais,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
522132,Tawe Park Ystradgynlais,2023-06-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
522132,Tawe Park Ystradgynlais,2023-06-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.08
522132,Tawe Park Ystradgynlais,2023-06-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.14
522132,Tawe Park Ystradgynlais,2023-06-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.45
522132,Tawe Park Ystradgynlais,2023-06-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
522132,Tawe Park Ystradgynlais,2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
522132,Tawe Park Ystradgynlais,2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
522132,Tawe Park Ystradgynlais,2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
522132,Tawe Park Ystradgynlais,2023-06-22T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-22T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-22T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-22T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-22T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-22T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-22T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-22T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.83
522132,Tawe Park Ystradgynlais,2023-06-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.1
522132,Tawe Park Ystradgynlais,2023-06-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.76
522132,Tawe Park Ystradgynlais,2023-06-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.84
522132,Tawe Park Ystradgynlais,2023-06-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.0
522132,Tawe Park Ystradgynlais,2023-06-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.5
522132,Tawe Park Ystradgynlais,2023-06-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.6
522132,Tawe Park Ystradgynlais,2023-06-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.2
522132,Tawe Park Ystradgynlais,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
522132,Tawe Park Ystradgynlais,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
522132,Tawe Park Ystradgynlais,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.21
522132,Tawe Park Ystradgynlais,2023-06-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
522132,Tawe Park Ystradgynlais,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
522132,Tawe Park Ystradgynlais,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
522132,Tawe Park Ystradgynlais,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
522132,Tawe Park Ystradgynlais,2023-06-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
522132,Tawe Park Ystradgynlais,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
522132,Tawe Park Ystradgynlais,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.8
522132,Tawe Park Ystradgynlais,2023-06-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
522132,Tawe Park Ystradgynlais,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
522132,Tawe Park Ystradgynlais,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
522132,Tawe Park Ystradgynlais,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
522132,Tawe Park Ystradgynlais,2023-06-22T06:30:00.000+00:00,transformer,,Temperature,C,26.0
522132,Tawe Park Ystradgynlais,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522132,Tawe Park Ystradgynlais,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
522132,Tawe Park Ystradgynlais,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
522132,Tawe Park Ystradgynlais,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
522132,Tawe Park Ystradgynlais,2023-06-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
522132,Tawe Park Ystradgynlais,2023-06-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.18
522132,Tawe Park Ystradgynlais,2023-06-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.33
522132,Tawe Park Ystradgynlais,2023-06-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.05
522132,Tawe Park Ystradgynlais,2023-06-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
522132,Tawe Park Ystradgynlais,2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
522132,Tawe Park Ystradgynlais,2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
522132,Tawe Park Ystradgynlais,2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
522132,Tawe Park Ystradgynlais,2023-06-22T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-22T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-22T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-22T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-22T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-22T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.48
522132,Tawe Park Ystradgynlais,2023-06-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.74
522132,Tawe Park Ystradgynlais,2023-06-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.88
522132,Tawe Park Ystradgynlais,2023-06-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.09
522132,Tawe Park Ystradgynlais,2023-06-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.9
522132,Tawe Park Ystradgynlais,2023-06-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.5
522132,Tawe Park Ystradgynlais,2023-06-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.4
522132,Tawe Park Ystradgynlais,2023-06-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.1
522132,Tawe Park Ystradgynlais,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
522132,Tawe Park Ystradgynlais,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.29
522132,Tawe Park Ystradgynlais,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.38
522132,Tawe Park Ystradgynlais,2023-06-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
522132,Tawe Park Ystradgynlais,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
522132,Tawe Park Ystradgynlais,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
522132,Tawe Park Ystradgynlais,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
522132,Tawe Park Ystradgynlais,2023-06-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
522132,Tawe Park Ystradgynlais,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.45
522132,Tawe Park Ystradgynlais,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
522132,Tawe Park Ystradgynlais,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.17
522132,Tawe Park Ystradgynlais,2023-06-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
522132,Tawe Park Ystradgynlais,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
522132,Tawe Park Ystradgynlais,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
522132,Tawe Park Ystradgynlais,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
522132,Tawe Park Ystradgynlais,2023-06-22T06:20:00.000+00:00,transformer,,Temperature,C,25.7
522132,Tawe Park Ystradgynlais,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
522132,Tawe Park Ystradgynlais,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
522132,Tawe Park Ystradgynlais,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
522132,Tawe Park Ystradgynlais,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
522132,Tawe Park Ystradgynlais,2023-06-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
522132,Tawe Park Ystradgynlais,2023-06-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
522132,Tawe Park Ystradgynlais,2023-06-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.96
522132,Tawe Park Ystradgynlais,2023-06-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.61
522132,Tawe Park Ystradgynlais,2023-06-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.58
522132,Tawe Park Ystradgynlais,2023-06-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
522132,Tawe Park Ystradgynlais,2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
522132,Tawe Park Ystradgynlais,2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
522132,Tawe Park Ystradgynlais,2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
522132,Tawe Park Ystradgynlais,2023-06-22T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-22T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-22T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-22T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-22T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-22T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.48
522132,Tawe Park Ystradgynlais,2023-06-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
522132,Tawe Park Ystradgynlais,2023-06-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.26
522132,Tawe Park Ystradgynlais,2023-06-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.37
522132,Tawe Park Ystradgynlais,2023-06-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.13
522132,Tawe Park Ystradgynlais,2023-06-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.4
522132,Tawe Park Ystradgynlais,2023-06-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.2
522132,Tawe Park Ystradgynlais,2023-06-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.2
522132,Tawe Park Ystradgynlais,2023-06-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
522132,Tawe Park Ystradgynlais,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
522132,Tawe Park Ystradgynlais,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.05
522132,Tawe Park Ystradgynlais,2023-06-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
522132,Tawe Park Ystradgynlais,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
522132,Tawe Park Ystradgynlais,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
522132,Tawe Park Ystradgynlais,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.98
522132,Tawe Park Ystradgynlais,2023-06-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
522132,Tawe Park Ystradgynlais,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
522132,Tawe Park Ystradgynlais,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.92
522132,Tawe Park Ystradgynlais,2023-06-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
522132,Tawe Park Ystradgynlais,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
522132,Tawe Park Ystradgynlais,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
522132,Tawe Park Ystradgynlais,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.9
522132,Tawe Park Ystradgynlais,2023-06-22T06:10:00.000+00:00,transformer,,Temperature,C,25.5
522132,Tawe Park Ystradgynlais,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
522132,Tawe Park Ystradgynlais,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
522132,Tawe Park Ystradgynlais,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
522132,Tawe Park Ystradgynlais,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
522132,Tawe Park Ystradgynlais,2023-06-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
522132,Tawe Park Ystradgynlais,2023-06-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
522132,Tawe Park Ystradgynlais,2023-06-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.03
522132,Tawe Park Ystradgynlais,2023-06-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.24
522132,Tawe Park Ystradgynlais,2023-06-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.24
522132,Tawe Park Ystradgynlais,2023-06-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
522132,Tawe Park Ystradgynlais,2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
522132,Tawe Park Ystradgynlais,2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
522132,Tawe Park Ystradgynlais,2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
522132,Tawe Park Ystradgynlais,2023-06-22T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-22T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-22T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-22T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-22T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
522132,Tawe Park Ystradgynlais,2023-06-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
522132,Tawe Park Ystradgynlais,2023-06-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.82
522132,Tawe Park Ystradgynlais,2023-06-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.47
522132,Tawe Park Ystradgynlais,2023-06-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.55
522132,Tawe Park Ystradgynlais,2023-06-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.6
522132,Tawe Park Ystradgynlais,2023-06-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.4
522132,Tawe Park Ystradgynlais,2023-06-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.0
522132,Tawe Park Ystradgynlais,2023-06-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.7
522132,Tawe Park Ystradgynlais,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.27
522132,Tawe Park Ystradgynlais,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.98
522132,Tawe Park Ystradgynlais,2023-06-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
522132,Tawe Park Ystradgynlais,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
522132,Tawe Park Ystradgynlais,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
522132,Tawe Park Ystradgynlais,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
522132,Tawe Park Ystradgynlais,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
522132,Tawe Park Ystradgynlais,2023-06-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.68
522132,Tawe Park Ystradgynlais,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.99
522132,Tawe Park Ystradgynlais,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.55
522132,Tawe Park Ystradgynlais,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.61
522132,Tawe Park Ystradgynlais,2023-06-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
522132,Tawe Park Ystradgynlais,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
522132,Tawe Park Ystradgynlais,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
522132,Tawe Park Ystradgynlais,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
522132,Tawe Park Ystradgynlais,2023-06-22T06:00:00.000+00:00,transformer,,Temperature,C,25.3
522132,Tawe Park Ystradgynlais,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
522132,Tawe Park Ystradgynlais,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
522132,Tawe Park Ystradgynlais,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
522132,Tawe Park Ystradgynlais,2023-06-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
522132,Tawe Park Ystradgynlais,2023-06-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
522132,Tawe Park Ystradgynlais,2023-06-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.69
522132,Tawe Park Ystradgynlais,2023-06-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.16
522132,Tawe Park Ystradgynlais,2023-06-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.09
522132,Tawe Park Ystradgynlais,2023-06-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
522132,Tawe Park Ystradgynlais,2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
522132,Tawe Park Ystradgynlais,2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
522132,Tawe Park Ystradgynlais,2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
522132,Tawe Park Ystradgynlais,2023-06-22T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-22T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-22T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-22T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-22T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-22T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
