Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-22T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.69
522132,Tawe Park Ystradgynlais,2023-06-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.97
522132,Tawe Park Ystradgynlais,2023-06-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.98
522132,Tawe Park Ystradgynlais,2023-06-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
522132,Tawe Park Ystradgynlais,2023-06-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.8
522132,Tawe Park Ystradgynlais,2023-06-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.9
522132,Tawe Park Ystradgynlais,2023-06-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
522132,Tawe Park Ystradgynlais,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
522132,Tawe Park Ystradgynlais,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
522132,Tawe Park Ystradgynlais,2023-06-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
522132,Tawe Park Ystradgynlais,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
522132,Tawe Park Ystradgynlais,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
522132,Tawe Park Ystradgynlais,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
522132,Tawe Park Ystradgynlais,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
522132,Tawe Park Ystradgynlais,2023-06-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
522132,Tawe Park Ystradgynlais,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.41
522132,Tawe Park Ystradgynlais,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.92
522132,Tawe Park Ystradgynlais,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.86
522132,Tawe Park Ystradgynlais,2023-06-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
522132,Tawe Park Ystradgynlais,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
522132,Tawe Park Ystradgynlais,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
522132,Tawe Park Ystradgynlais,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
522132,Tawe Park Ystradgynlais,2023-06-22T05:50:00.000+00:00,transformer,,Temperature,C,25.2
522132,Tawe Park Ystradgynlais,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
522132,Tawe Park Ystradgynlais,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
522132,Tawe Park Ystradgynlais,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
522132,Tawe Park Ystradgynlais,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
522132,Tawe Park Ystradgynlais,2023-06-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
522132,Tawe Park Ystradgynlais,2023-06-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.77
522132,Tawe Park Ystradgynlais,2023-06-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.23
522132,Tawe Park Ystradgynlais,2023-06-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.45
522132,Tawe Park Ystradgynlais,2023-06-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
522132,Tawe Park Ystradgynlais,2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
522132,Tawe Park Ystradgynlais,2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
522132,Tawe Park Ystradgynlais,2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
522132,Tawe Park Ystradgynlais,2023-06-22T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-22T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-22T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-22T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-22T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-22T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-22T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-22T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.56
522132,Tawe Park Ystradgynlais,2023-06-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
522132,Tawe Park Ystradgynlais,2023-06-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.2
522132,Tawe Park Ystradgynlais,2023-06-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.34
522132,Tawe Park Ystradgynlais,2023-06-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.92
522132,Tawe Park Ystradgynlais,2023-06-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.7
522132,Tawe Park Ystradgynlais,2023-06-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.1
522132,Tawe Park Ystradgynlais,2023-06-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.9
522132,Tawe Park Ystradgynlais,2023-06-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.3
522132,Tawe Park Ystradgynlais,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
522132,Tawe Park Ystradgynlais,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
522132,Tawe Park Ystradgynlais,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
522132,Tawe Park Ystradgynlais,2023-06-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
522132,Tawe Park Ystradgynlais,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
522132,Tawe Park Ystradgynlais,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
522132,Tawe Park Ystradgynlais,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
522132,Tawe Park Ystradgynlais,2023-06-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
522132,Tawe Park Ystradgynlais,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.92
522132,Tawe Park Ystradgynlais,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.6
522132,Tawe Park Ystradgynlais,2023-06-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
522132,Tawe Park Ystradgynlais,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
522132,Tawe Park Ystradgynlais,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
522132,Tawe Park Ystradgynlais,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
522132,Tawe Park Ystradgynlais,2023-06-22T05:40:00.000+00:00,transformer,,Temperature,C,25.1
522132,Tawe Park Ystradgynlais,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
522132,Tawe Park Ystradgynlais,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
522132,Tawe Park Ystradgynlais,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
522132,Tawe Park Ystradgynlais,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
522132,Tawe Park Ystradgynlais,2023-06-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
522132,Tawe Park Ystradgynlais,2023-06-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
522132,Tawe Park Ystradgynlais,2023-06-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
522132,Tawe Park Ystradgynlais,2023-06-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.96
522132,Tawe Park Ystradgynlais,2023-06-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.73
522132,Tawe Park Ystradgynlais,2023-06-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.18
522132,Tawe Park Ystradgynlais,2023-06-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
522132,Tawe Park Ystradgynlais,2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
522132,Tawe Park Ystradgynlais,2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
522132,Tawe Park Ystradgynlais,2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
522132,Tawe Park Ystradgynlais,2023-06-22T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-22T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-22T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-22T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-22T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-22T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-22T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.69
522132,Tawe Park Ystradgynlais,2023-06-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
522132,Tawe Park Ystradgynlais,2023-06-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.6
522132,Tawe Park Ystradgynlais,2023-06-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.46
522132,Tawe Park Ystradgynlais,2023-06-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.37
522132,Tawe Park Ystradgynlais,2023-06-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.1
522132,Tawe Park Ystradgynlais,2023-06-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.5
522132,Tawe Park Ystradgynlais,2023-06-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.7
522132,Tawe Park Ystradgynlais,2023-06-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.1
522132,Tawe Park Ystradgynlais,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
522132,Tawe Park Ystradgynlais,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.3
522132,Tawe Park Ystradgynlais,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.35
522132,Tawe Park Ystradgynlais,2023-06-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
522132,Tawe Park Ystradgynlais,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
522132,Tawe Park Ystradgynlais,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
522132,Tawe Park Ystradgynlais,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
522132,Tawe Park Ystradgynlais,2023-06-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
522132,Tawe Park Ystradgynlais,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
522132,Tawe Park Ystradgynlais,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
522132,Tawe Park Ystradgynlais,2023-06-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
522132,Tawe Park Ystradgynlais,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
522132,Tawe Park Ystradgynlais,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
522132,Tawe Park Ystradgynlais,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
522132,Tawe Park Ystradgynlais,2023-06-22T05:30:00.000+00:00,transformer,,Temperature,C,25.1
522132,Tawe Park Ystradgynlais,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
522132,Tawe Park Ystradgynlais,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
522132,Tawe Park Ystradgynlais,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
522132,Tawe Park Ystradgynlais,2023-06-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
522132,Tawe Park Ystradgynlais,2023-06-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
522132,Tawe Park Ystradgynlais,2023-06-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
522132,Tawe Park Ystradgynlais,2023-06-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.39
522132,Tawe Park Ystradgynlais,2023-06-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.84
522132,Tawe Park Ystradgynlais,2023-06-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.14
522132,Tawe Park Ystradgynlais,2023-06-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
522132,Tawe Park Ystradgynlais,2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
522132,Tawe Park Ystradgynlais,2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
522132,Tawe Park Ystradgynlais,2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
522132,Tawe Park Ystradgynlais,2023-06-22T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-22T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-22T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-22T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-22T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-22T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-22T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-22T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-22T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.51
522132,Tawe Park Ystradgynlais,2023-06-22T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
522132,Tawe Park Ystradgynlais,2023-06-22T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.44
522132,Tawe Park Ystradgynlais,2023-06-22T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.07
522132,Tawe Park Ystradgynlais,2023-06-22T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.96
522132,Tawe Park Ystradgynlais,2023-06-22T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.5
522132,Tawe Park Ystradgynlais,2023-06-22T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.7
522132,Tawe Park Ystradgynlais,2023-06-22T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.8
522132,Tawe Park Ystradgynlais,2023-06-22T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
522132,Tawe Park Ystradgynlais,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
522132,Tawe Park Ystradgynlais,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.27
522132,Tawe Park Ystradgynlais,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
522132,Tawe Park Ystradgynlais,2023-06-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
522132,Tawe Park Ystradgynlais,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
522132,Tawe Park Ystradgynlais,2023-06-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
522132,Tawe Park Ystradgynlais,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.29
522132,Tawe Park Ystradgynlais,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
522132,Tawe Park Ystradgynlais,2023-06-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
522132,Tawe Park Ystradgynlais,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
522132,Tawe Park Ystradgynlais,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
522132,Tawe Park Ystradgynlais,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
522132,Tawe Park Ystradgynlais,2023-06-22T05:20:00.000+00:00,transformer,,Temperature,C,25.2
522132,Tawe Park Ystradgynlais,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
522132,Tawe Park Ystradgynlais,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
522132,Tawe Park Ystradgynlais,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
522132,Tawe Park Ystradgynlais,2023-06-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
522132,Tawe Park Ystradgynlais,2023-06-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
522132,Tawe Park Ystradgynlais,2023-06-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.8
522132,Tawe Park Ystradgynlais,2023-06-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.16
522132,Tawe Park Ystradgynlais,2023-06-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.22
522132,Tawe Park Ystradgynlais,2023-06-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
522132,Tawe Park Ystradgynlais,2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
522132,Tawe Park Ystradgynlais,2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
522132,Tawe Park Ystradgynlais,2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
522132,Tawe Park Ystradgynlais,2023-06-22T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-22T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-22T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-22T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-22T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-22T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-22T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-22T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
522132,Tawe Park Ystradgynlais,2023-06-22T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.39
522132,Tawe Park Ystradgynlais,2023-06-22T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.33
522132,Tawe Park Ystradgynlais,2023-06-22T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.5
522132,Tawe Park Ystradgynlais,2023-06-22T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
522132,Tawe Park Ystradgynlais,2023-06-22T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.8
522132,Tawe Park Ystradgynlais,2023-06-22T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.1
522132,Tawe Park Ystradgynlais,2023-06-22T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
522132,Tawe Park Ystradgynlais,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
522132,Tawe Park Ystradgynlais,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
522132,Tawe Park Ystradgynlais,2023-06-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
522132,Tawe Park Ystradgynlais,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
522132,Tawe Park Ystradgynlais,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
522132,Tawe Park Ystradgynlais,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
522132,Tawe Park Ystradgynlais,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
522132,Tawe Park Ystradgynlais,2023-06-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
522132,Tawe Park Ystradgynlais,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
522132,Tawe Park Ystradgynlais,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
522132,Tawe Park Ystradgynlais,2023-06-22T05:10:00.000+00:00,transformer,,Temperature,C,25.2
522132,Tawe Park Ystradgynlais,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
522132,Tawe Park Ystradgynlais,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
522132,Tawe Park Ystradgynlais,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
522132,Tawe Park Ystradgynlais,2023-06-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
522132,Tawe Park Ystradgynlais,2023-06-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
522132,Tawe Park Ystradgynlais,2023-06-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.73
522132,Tawe Park Ystradgynlais,2023-06-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.57
522132,Tawe Park Ystradgynlais,2023-06-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
522132,Tawe Park Ystradgynlais,2023-06-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
522132,Tawe Park Ystradgynlais,2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
522132,Tawe Park Ystradgynlais,2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
522132,Tawe Park Ystradgynlais,2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
522132,Tawe Park Ystradgynlais,2023-06-22T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-22T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-22T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-22T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-22T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-22T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-22T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.39
522132,Tawe Park Ystradgynlais,2023-06-22T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-22T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.32
522132,Tawe Park Ystradgynlais,2023-06-22T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.09
522132,Tawe Park Ystradgynlais,2023-06-22T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.81
522132,Tawe Park Ystradgynlais,2023-06-22T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.1
522132,Tawe Park Ystradgynlais,2023-06-22T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.5
522132,Tawe Park Ystradgynlais,2023-06-22T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
522132,Tawe Park Ystradgynlais,2023-06-22T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
522132,Tawe Park Ystradgynlais,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
522132,Tawe Park Ystradgynlais,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.71
522132,Tawe Park Ystradgynlais,2023-06-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
522132,Tawe Park Ystradgynlais,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
522132,Tawe Park Ystradgynlais,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
522132,Tawe Park Ystradgynlais,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
522132,Tawe Park Ystradgynlais,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
522132,Tawe Park Ystradgynlais,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
522132,Tawe Park Ystradgynlais,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.24
522132,Tawe Park Ystradgynlais,2023-06-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
522132,Tawe Park Ystradgynlais,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
522132,Tawe Park Ystradgynlais,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
522132,Tawe Park Ystradgynlais,2023-06-22T05:00:00.000+00:00,transformer,,Temperature,C,25.3
522132,Tawe Park Ystradgynlais,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
522132,Tawe Park Ystradgynlais,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
522132,Tawe Park Ystradgynlais,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
522132,Tawe Park Ystradgynlais,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
522132,Tawe Park Ystradgynlais,2023-06-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
522132,Tawe Park Ystradgynlais,2023-06-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
522132,Tawe Park Ystradgynlais,2023-06-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.07
522132,Tawe Park Ystradgynlais,2023-06-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.09
522132,Tawe Park Ystradgynlais,2023-06-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.59
522132,Tawe Park Ystradgynlais,2023-06-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
522132,Tawe Park Ystradgynlais,2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
522132,Tawe Park Ystradgynlais,2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
522132,Tawe Park Ystradgynlais,2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
522132,Tawe Park Ystradgynlais,2023-06-22T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-22T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-22T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-22T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-22T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-22T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-22T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-22T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.58
522132,Tawe Park Ystradgynlais,2023-06-22T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.9
522132,Tawe Park Ystradgynlais,2023-06-22T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.7
522132,Tawe Park Ystradgynlais,2023-06-22T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
522132,Tawe Park Ystradgynlais,2023-06-22T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.4
522132,Tawe Park Ystradgynlais,2023-06-22T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
522132,Tawe Park Ystradgynlais,2023-06-22T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
522132,Tawe Park Ystradgynlais,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.25
522132,Tawe Park Ystradgynlais,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
522132,Tawe Park Ystradgynlais,2023-06-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
522132,Tawe Park Ystradgynlais,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
522132,Tawe Park Ystradgynlais,2023-06-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
522132,Tawe Park Ystradgynlais,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
522132,Tawe Park Ystradgynlais,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.87
522132,Tawe Park Ystradgynlais,2023-06-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
522132,Tawe Park Ystradgynlais,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
522132,Tawe Park Ystradgynlais,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
522132,Tawe Park Ystradgynlais,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
522132,Tawe Park Ystradgynlais,2023-06-22T04:50:00.000+00:00,transformer,,Temperature,C,25.4
522132,Tawe Park Ystradgynlais,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
522132,Tawe Park Ystradgynlais,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
522132,Tawe Park Ystradgynlais,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
522132,Tawe Park Ystradgynlais,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
522132,Tawe Park Ystradgynlais,2023-06-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
522132,Tawe Park Ystradgynlais,2023-06-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
522132,Tawe Park Ystradgynlais,2023-06-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.06
522132,Tawe Park Ystradgynlais,2023-06-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.16
522132,Tawe Park Ystradgynlais,2023-06-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.34
522132,Tawe Park Ystradgynlais,2023-06-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
522132,Tawe Park Ystradgynlais,2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
522132,Tawe Park Ystradgynlais,2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
522132,Tawe Park Ystradgynlais,2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
522132,Tawe Park Ystradgynlais,2023-06-22T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-22T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-22T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-22T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-22T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-22T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-22T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
522132,Tawe Park Ystradgynlais,2023-06-22T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.5
522132,Tawe Park Ystradgynlais,2023-06-22T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.31
522132,Tawe Park Ystradgynlais,2023-06-22T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.82
522132,Tawe Park Ystradgynlais,2023-06-22T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
522132,Tawe Park Ystradgynlais,2023-06-22T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.0
522132,Tawe Park Ystradgynlais,2023-06-22T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
522132,Tawe Park Ystradgynlais,2023-06-22T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
522132,Tawe Park Ystradgynlais,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
522132,Tawe Park Ystradgynlais,2023-06-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
